Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,1,7,15,11.0,3.5,0.6,8.9,3.5,0.0,0.0
2018,1,1,7,30,22.0,7.0,0.6,9.2,7.0,5.97,0.0
2018,1,1,7,45,50.5,21.5,0.6,9.5,25.5,16.86,0.0
2018,1,1,8,0,79.0,36.0,0.6,9.8,44.0,27.78,17.46
2018,1,1,8,15,120.0,51.0,0.75,10.3,69.5,39.29,29.03
2018,1,1,8,30,161.0,66.0,0.9,10.8,95.0,64.47,43.9
2018,1,1,8,45,196.5,80.0,1.0,11.3,124.0,93.44,65.69
2018,1,1,9,0,232.0,94.0,1.1,11.8,153.0,126.89,92.97
2018,1,1,9,15,257.5,107.0,1.2,12.4,181.5,161.37,122.54
2018,1,1,9,30,283.0,120.0,1.3,13.0,210.0,198.88,154.98
2018,1,1,9,45,319.0,128.5,1.4,13.6,240.5,238.88,189.21
2018,1,1,10,0,355.0,137.0,1.5,14.2,271.0,282.56,226.2
2018,1,1,10,15,392.0,142.0,1.5,14.6,299.5,335.43,270.01
2018,1,1,10,30,429.0,147.0,1.5,15.0,328.0,384.05,309.7
2018,1,1,10,45,446.5,151.0,1.5,15.45,348.0,423.32,341.29
2018,1,1,11,0,464.0,155.0,1.5,15.9,368.0,463.19,372.68
2018,1,1,11,15,467.5,160.0,1.45,16.3,380.0,495.19,397.12
2018,1,1,11,30,471.0,165.0,1.4,16.7,392.0,526.2,420.29
2018,1,1,11,45,480.0,165.5,1.3,17.05,399.5,555.38,441.55
2018,1,1,12,0,489.0,166.0,1.2,17.4,407.0,583.56,461.59
2018,1,1,12,15,484.5,166.5,1.15,17.65,405.0,599.7,472.85
2018,1,1,12,30,480.0,167.0,1.1,17.9,403.0,613.79,482.56
2018,1,1,12,45,475.5,165.0,1.05,18.1,395.5,622.95,488.79
2018,1,1,13,0,471.0,163.0,1.0,18.3,388.0,629.95,493.47
2018,1,1,13,15,459.5,159.5,1.0,18.35,373.0,626.82,491.56
2018,1,1,13,30,448.0,156.0,1.0,18.4,358.0,621.36,488.11
2018,1,1,13,45,441.5,148.5,1.0,18.45,339.5,613.44,483.11
2018,1,1,14,0,435.0,141.0,1.0,18.5,321.0,603.39,476.57
2018,1,1,14,15,441.0,129.0,0.95,18.3,300.5,597.11,473.11
2018,1,1,14,30,447.0,117.0,0.9,18.1,280.0,588.58,467.67
2018,1,1,14,45,460.5,103.0,0.85,17.9,257.0,581.88,463.13
2018,1,1,15,0,474.0,89.0,0.8,17.7,234.0,572.5,456.29
2018,1,1,15,15,459.5,79.0,0.8,17.7,204.0,541.58,433.01
2018,1,1,15,30,445.0,69.0,0.8,17.7,174.0,515.22,412.39
2018,1,1,15,45,399.5,59.5,0.8,16.4,140.5,455.63,366.98
2018,1,1,16,0,354.0,50.0,0.8,15.1,107.0,396.59,319.7
2018,1,1,16,15,281.5,39.5,0.85,14.65,76.0,316.03,250.41
2018,1,1,16,30,209.0,29.0,0.9,14.2,45.0,238.25,155.34
2018,1,1,16,45,124.0,17.0,0.95,13.7,25.0,102.81,0.0
2018,1,1,17,0,39.0,5.0,1.0,13.2,5.0,4.27,0.0
2018,1,1,17,15,19.5,2.5,1.0,12.9,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,7,15,8.5,3.0,1.05,9.65,3.0,0.0,0.0
2018,1,2,7,30,17.0,6.0,1.0,10.2,6.0,5.12,0.0
2018,1,2,7,45,17.5,20.0,1.0,10.75,21.0,16.22,0.0
2018,1,2,8,0,18.0,34.0,1.0,11.3,36.0,27.05,16.69
2018,1,2,8,15,34.5,50.0,1.15,11.85,55.5,39.15,28.69
2018,1,2,8,30,51.0,66.0,1.3,12.4,75.0,56.3,40.54
2018,1,2,8,45,64.0,82.5,1.45,12.95,97.0,75.81,56.29
2018,1,2,9,0,77.0,99.0,1.6,13.5,119.0,99.41,75.95
2018,1,2,9,15,72.0,113.5,1.55,14.0,134.0,114.5,89.33
2018,1,2,9,30,67.0,128.0,1.5,14.5,149.0,131.35,104.02
2018,1,2,9,45,98.0,142.5,1.45,14.95,177.5,166.05,132.59
2018,1,2,10,0,129.0,157.0,1.4,15.4,206.0,200.37,160.78
2018,1,2,10,15,111.5,167.5,1.4,16.05,212.0,211.58,170.13
2018,1,2,10,30,94.0,178.0,1.4,16.7,218.0,212.5,170.81
2018,1,2,10,45,97.5,188.5,1.35,17.3,231.5,231.15,185.67
2018,1,2,11,0,101.0,199.0,1.3,17.9,245.0,250.29,200.61
2018,1,2,11,15,97.5,205.0,1.3,18.15,250.5,260.44,208.49
2018,1,2,11,30,94.0,211.0,1.3,18.4,256.0,270.32,216.09
2018,1,2,11,45,56.5,196.5,1.25,18.7,223.5,231.9,184.68
2018,1,2,12,0,19.0,182.0,1.2,19.0,191.0,177.7,140.44
2018,1,2,12,15,10.5,152.0,1.25,19.15,157.0,142.04,111.66
2018,1,2,12,30,2.0,122.0,1.3,19.3,123.0,106.53,82.6
2018,1,2,12,45,1.0,114.0,1.3,19.45,114.5,98.4,75.97
2018,1,2,13,0,0.0,106.0,1.3,19.6,106.0,90.23,69.26
2018,1,2,13,15,0.0,103.0,1.3,19.5,103.0,87.68,67.27
2018,1,2,13,30,0.0,100.0,1.3,19.4,100.0,85.18,65.31
2018,1,2,13,45,0.0,94.5,1.35,19.35,94.5,80.29,61.38
2018,1,2,14,0,0.0,89.0,1.4,19.3,89.0,75.42,57.46
2018,1,2,14,15,0.0,88.5,1.25,18.9,88.5,75.56,57.75
2018,1,2,14,30,0.0,88.0,1.1,18.5,88.0,75.97,58.27
2018,1,2,14,45,66.0,86.0,1.0,18.15,106.5,159.63,130.46
2018,1,2,15,0,132.0,84.0,0.9,17.8,125.0,236.2,194.76
2018,1,2,15,15,137.5,88.5,0.9,17.8,126.0,232.23,191.17
2018,1,2,15,30,143.0,93.0,0.9,17.8,127.0,249.18,204.1
2018,1,2,15,45,125.5,76.5,0.9,16.3,102.5,212.87,174.32
2018,1,2,16,0,108.0,60.0,0.9,14.8,78.0,176.56,143.68
2018,1,2,16,15,77.0,44.5,0.95,14.3,55.5,131.76,103.77
2018,1,2,16,30,46.0,29.0,1.0,13.8,33.0,85.56,54.94
2018,1,2,16,45,34.5,16.5,1.05,13.25,18.5,38.7,0.0
2018,1,2,17,0,23.0,4.0,1.1,12.7,4.0,3.41,0.0
2018,1,2,17,15,11.5,2.0,1.05,12.5,2.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.15,9.55,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.1,9.9,2.0,1.71,0.0
2018,1,3,7,45,0.0,6.5,1.05,10.25,6.5,5.33,0.0
2018,1,3,8,0,0.0,11.0,1.0,10.6,11.0,9.04,1.84
2018,1,3,8,15,0.0,15.0,0.95,11.0,15.0,12.33,5.24
2018,1,3,8,30,0.0,19.0,0.9,11.4,19.0,15.63,7.79
2018,1,3,8,45,0.0,24.5,0.85,11.85,24.5,20.18,11.82
2018,1,3,9,0,0.0,30.0,0.8,12.3,30.0,24.74,15.82
2018,1,3,9,15,0.0,39.0,0.8,12.55,39.0,32.21,22.29
2018,1,3,9,30,0.0,48.0,0.8,12.8,48.0,39.69,28.72
2018,1,3,9,45,0.0,60.0,0.8,13.1,60.0,49.69,37.23
2018,1,3,10,0,0.0,72.0,0.8,13.4,72.0,59.71,45.67
2018,1,3,10,15,0.0,57.5,0.8,13.6,57.5,47.61,35.25
2018,1,3,10,30,0.0,43.0,0.8,13.8,43.0,35.55,24.89
2018,1,3,10,45,0.0,37.5,0.85,14.0,37.5,31.0,20.95
2018,1,3,11,0,0.0,32.0,0.9,14.2,32.0,26.44,17.01
2018,1,3,11,15,0.0,29.0,0.8,14.3,29.0,23.96,14.87
2018,1,3,11,30,0.0,26.0,0.7,14.4,26.0,21.48,12.74
2018,1,3,11,45,0.0,28.5,0.55,14.5,28.5,23.55,14.5
2018,1,3,12,0,0.0,31.0,0.4,14.6,31.0,25.63,16.27
2018,1,3,12,15,0.0,29.0,0.65,14.5,29.0,23.97,14.84
2018,1,3,12,30,0.0,27.0,0.9,14.4,27.0,22.31,13.43
2018,1,3,12,45,0.0,34.0,1.15,14.35,34.0,28.11,18.37
2018,1,3,13,0,0.0,41.0,1.4,14.3,41.0,33.92,23.32
2018,1,3,13,15,0.0,50.0,1.7,14.3,50.0,41.39,29.69
2018,1,3,13,30,0.0,59.0,2.0,14.3,59.0,48.88,36.07
2018,1,3,13,45,0.0,55.5,2.3,14.35,55.5,45.95,33.62
2018,1,3,14,0,0.0,52.0,2.6,14.4,52.0,43.03,31.18
2018,1,3,14,15,0.0,36.0,2.5,14.35,36.0,29.73,19.87
2018,1,3,14,30,0.0,20.0,2.4,14.3,20.0,16.48,8.54
2018,1,3,14,45,0.0,28.0,2.35,14.3,28.0,23.09,14.24
2018,1,3,15,0,0.0,36.0,2.3,14.3,36.0,29.72,19.94
2018,1,3,15,15,0.0,46.0,2.3,14.3,46.0,38.03,27.04
2018,1,3,15,30,0.0,56.0,2.3,14.3,56.0,47.5,35.04
2018,1,3,15,45,0.0,45.5,1.7,13.55,45.5,37.72,26.6
2018,1,3,16,0,0.0,35.0,1.1,12.8,35.0,28.93,18.92
2018,1,3,16,15,3.5,28.0,1.15,12.55,28.5,25.88,15.98
2018,1,3,16,30,7.0,21.0,1.2,12.3,22.0,25.77,13.18
2018,1,3,16,45,5.0,11.5,1.25,12.05,12.0,13.39,0.0
2018,1,3,17,0,3.0,2.0,1.3,11.8,2.0,3.75,0.0
2018,1,3,17,15,1.5,1.0,1.6,12.1,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,4,7,15,3.5,2.0,2.0,12.05,2.0,0.0,0.0
2018,1,4,7,30,7.0,4.0,2.1,12.6,4.0,3.41,0.0
2018,1,4,7,45,5.0,14.0,2.25,13.2,14.0,11.81,0.0
2018,1,4,8,0,3.0,24.0,2.4,13.8,24.0,19.84,10.56
2018,1,4,8,15,1.5,34.5,2.45,14.35,34.5,28.41,19.05
2018,1,4,8,30,0.0,45.0,2.5,14.9,45.0,37.02,25.64
2018,1,4,8,45,18.0,61.5,2.55,15.4,66.0,53.32,38.86
2018,1,4,9,0,36.0,78.0,2.6,15.9,87.0,72.09,54.08
2018,1,4,9,15,80.0,96.0,2.7,16.6,120.5,103.98,79.48
2018,1,4,9,30,124.0,114.0,2.8,17.3,154.0,139.67,108.49
2018,1,4,9,45,139.0,132.0,2.9,17.95,181.0,170.49,134.37
2018,1,4,10,0,154.0,150.0,3.0,18.6,208.0,203.4,161.73
2018,1,4,10,15,126.0,162.0,3.1,19.05,212.0,212.37,169.65
2018,1,4,10,30,98.0,174.0,3.2,19.5,216.0,210.05,167.93
2018,1,4,10,45,90.5,180.0,3.35,20.0,220.0,217.93,174.26
2018,1,4,11,0,83.0,186.0,3.5,20.5,224.0,225.03,179.76
2018,1,4,11,15,152.5,188.0,3.55,20.7,261.0,289.75,232.64
2018,1,4,11,30,222.0,190.0,3.6,20.9,298.0,362.75,291.32
2018,1,4,11,45,315.0,176.5,3.65,21.1,332.0,428.39,344.39
2018,1,4,12,0,408.0,163.0,3.7,21.3,366.0,516.54,413.75
2018,1,4,12,15,302.0,171.5,3.65,21.25,321.5,439.57,353.05
2018,1,4,12,30,196.0,180.0,3.6,21.2,277.0,355.85,286.32
2018,1,4,12,45,222.5,177.0,3.6,21.2,285.5,400.28,322.12
2018,1,4,13,0,249.0,174.0,3.6,21.2,294.0,427.9,344.5
2018,1,4,13,15,170.5,172.5,3.55,21.1,253.5,344.56,278.01
2018,1,4,13,30,92.0,171.0,3.5,21.0,213.0,258.71,208.31
2018,1,4,13,45,114.5,161.5,3.45,20.85,211.0,289.77,234.43
2018,1,4,14,0,137.0,152.0,3.4,20.7,209.0,302.37,245.7
2018,1,4,14,15,294.5,122.0,3.2,20.45,234.5,430.89,352.42
2018,1,4,14,30,452.0,92.0,3.0,20.2,260.0,559.85,454.21
2018,1,4,14,45,563.5,79.5,2.8,19.95,269.0,654.98,525.84
2018,1,4,15,0,675.0,67.0,2.6,19.7,278.0,733.93,583.45
2018,1,4,15,15,566.5,65.5,2.6,19.7,227.0,627.73,503.75
2018,1,4,15,30,458.0,64.0,2.6,19.7,176.0,522.47,423.29
2018,1,4,15,45,308.5,53.0,1.9,18.4,122.5,364.23,298.03
2018,1,4,16,0,159.0,42.0,1.2,17.1,69.0,220.71,179.3
2018,1,4,16,15,145.0,34.0,1.2,16.4,53.0,197.53,157.52
2018,1,4,16,30,131.0,26.0,1.2,15.7,37.0,176.38,124.02
2018,1,4,16,45,65.5,14.0,1.15,15.05,19.5,86.92,0.0
2018,1,4,17,0,0.0,2.0,1.1,14.4,2.0,1.71,0.0
2018,1,4,17,15,0.0,1.0,1.1,14.25,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,1.25,14.35,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,1.3,14.7,1.0,0.85,0.0
2018,1,5,7,45,0.0,4.0,1.35,15.0,4.0,3.28,0.0
2018,1,5,8,0,0.0,7.0,1.4,15.3,7.0,5.74,0.0
2018,1,5,8,15,0.0,28.5,1.45,15.6,28.5,23.53,14.75
2018,1,5,8,30,0.0,50.0,1.5,15.9,50.0,40.86,28.77
2018,1,5,8,45,0.0,64.0,1.5,16.15,64.0,52.49,38.84
2018,1,5,9,0,0.0,78.0,1.5,16.4,78.0,64.33,48.97
2018,1,5,9,15,0.0,74.0,1.55,16.55,74.0,61.36,46.52
2018,1,5,9,30,0.0,70.0,1.6,16.7,70.0,58.08,43.74
2018,1,5,9,45,0.0,46.5,1.6,16.85,46.5,38.44,27.08
2018,1,5,10,0,0.0,23.0,1.6,17.0,23.0,18.96,10.51
2018,1,5,10,15,0.0,30.5,1.65,17.1,30.5,25.18,15.76
2018,1,5,10,30,0.0,38.0,1.7,17.2,38.0,31.4,20.99
2018,1,5,10,45,0.0,37.0,1.7,17.35,37.0,30.58,20.25
2018,1,5,11,0,0.0,36.0,1.7,17.5,36.0,29.76,19.51
2018,1,5,11,15,0.0,37.0,1.7,17.55,37.0,30.59,20.18
2018,1,5,11,30,0.0,38.0,1.7,17.6,38.0,31.43,20.86
2018,1,5,11,45,0.0,52.5,1.75,17.7,52.5,43.48,30.94
2018,1,5,12,0,0.0,67.0,1.8,17.8,67.0,55.57,41.0
2018,1,5,12,15,1.5,90.5,1.8,17.75,91.0,76.71,58.62
2018,1,5,12,30,3.0,114.0,1.8,17.7,115.0,99.67,77.66
2018,1,5,12,45,1.5,110.5,1.85,17.7,111.0,95.4,74.08
2018,1,5,13,0,0.0,107.0,1.9,17.7,107.0,91.07,70.5
2018,1,5,13,15,8.5,120.5,1.9,17.6,124.5,112.13,88.37
2018,1,5,13,30,17.0,134.0,1.9,17.5,142.0,134.4,107.16
2018,1,5,13,45,8.5,108.0,1.85,17.35,112.0,101.19,79.55
2018,1,5,14,0,0.0,82.0,1.8,17.2,82.0,68.55,52.17
2018,1,5,14,15,0.0,61.5,1.7,17.0,61.5,50.94,37.53
2018,1,5,14,30,0.0,41.0,1.6,16.8,41.0,33.88,23.2
2018,1,5,14,45,6.0,47.0,1.45,16.65,49.0,44.33,32.42
2018,1,5,15,0,12.0,53.0,1.3,16.5,57.0,58.35,44.61
2018,1,5,15,15,8.5,47.0,1.3,16.5,49.5,46.39,34.28
2018,1,5,15,30,5.0,41.0,1.3,16.5,42.0,38.21,27.11
2018,1,5,15,45,8.0,32.0,0.95,15.8,33.5,33.85,23.48
2018,1,5,16,0,11.0,23.0,0.6,15.1,25.0,28.44,18.85
2018,1,5,16,15,9.5,16.5,0.65,14.85,18.0,21.42,12.48
2018,1,5,16,30,8.0,10.0,0.7,14.6,11.0,14.47,5.44
2018,1,5,16,45,6.5,6.0,0.75,14.35,6.5,11.26,0.0
2018,1,5,17,0,5.0,2.0,0.8,14.1,2.0,5.12,0.0
2018,1,5,17,15,2.5,1.0,0.9,13.95,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,7,15,8.0,3.0,0.95,9.8,3.0,0.0,0.0
2018,1,6,7,30,16.0,6.0,1.0,10.3,6.0,5.12,0.0
2018,1,6,7,45,73.0,21.0,1.1,10.8,27.5,16.53,0.0
2018,1,6,8,0,130.0,36.0,1.2,11.3,49.0,27.93,17.42
2018,1,6,8,15,350.5,40.5,1.3,11.7,98.5,32.82,23.18
2018,1,6,8,30,571.0,45.0,1.4,12.1,148.0,71.69,37.24
2018,1,6,8,45,536.0,57.0,1.55,12.5,172.5,116.35,69.91
2018,1,6,9,0,501.0,69.0,1.7,12.9,197.0,156.74,105.92
2018,1,6,9,15,468.5,84.0,1.7,13.25,218.5,192.79,140.43
2018,1,6,9,30,436.0,99.0,1.7,13.6,240.0,227.71,173.99
2018,1,6,9,45,386.0,120.0,1.7,13.95,254.5,258.0,203.1
2018,1,6,10,0,336.0,141.0,1.7,14.3,269.0,275.47,220.37
2018,1,6,10,15,424.5,137.0,1.8,14.75,310.5,342.54,275.64
2018,1,6,10,30,513.0,133.0,1.9,15.2,352.0,410.52,331.05
2018,1,6,10,45,588.5,124.0,2.0,15.6,387.5,479.32,386.4
2018,1,6,11,0,664.0,115.0,2.1,16.0,423.0,548.51,441.21
2018,1,6,11,15,736.0,102.5,2.2,16.25,453.5,615.75,493.94
2018,1,6,11,30,808.0,90.0,2.3,16.5,484.0,683.41,546.2
2018,1,6,11,45,807.0,89.5,2.35,16.7,488.0,715.81,569.65
2018,1,6,12,0,806.0,89.0,2.4,16.9,492.0,745.43,590.72
2018,1,6,12,15,728.0,106.0,2.35,16.95,470.0,734.64,582.11
2018,1,6,12,30,650.0,123.0,2.3,17.0,448.0,713.13,566.14
2018,1,6,12,45,719.0,107.5,2.2,17.05,461.5,773.44,609.56
2018,1,6,13,0,788.0,92.0,2.1,17.1,475.0,827.86,647.29
2018,1,6,13,15,791.0,87.5,2.05,17.05,462.0,840.83,656.09
2018,1,6,13,30,794.0,83.0,2.0,17.0,449.0,850.54,663.08
2018,1,6,13,45,719.0,91.5,1.9,16.95,411.0,807.52,632.5
2018,1,6,14,0,644.0,100.0,1.8,16.9,373.0,755.36,595.65
2018,1,6,14,15,664.0,89.0,1.8,16.7,354.0,762.72,602.74
2018,1,6,14,30,684.0,78.0,1.8,16.5,335.0,766.63,606.73
2018,1,6,14,45,674.0,71.5,1.8,16.3,305.5,745.92,592.82
2018,1,6,15,0,664.0,65.0,1.8,16.1,276.0,722.51,576.74
2018,1,6,15,15,642.0,61.0,1.8,16.1,244.0,689.62,552.59
2018,1,6,15,30,620.0,57.0,1.8,16.1,212.0,654.93,526.06
2018,1,6,15,45,592.5,50.5,1.35,14.65,177.0,610.55,490.3
2018,1,6,16,0,565.0,44.0,0.9,13.2,142.0,565.37,451.32
2018,1,6,16,15,415.0,39.0,0.9,12.6,100.0,424.74,338.85
2018,1,6,16,30,265.0,34.0,0.9,12.0,58.0,294.09,217.44
2018,1,6,16,45,147.0,20.5,0.95,11.4,32.5,160.77,0.0
2018,1,6,17,0,29.0,7.0,1.0,10.8,7.0,25.83,0.0
2018,1,6,17,15,14.5,3.5,1.0,10.6,3.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,7,15,0.5,1.5,0.95,6.5,1.5,0.0,0.0
2018,1,7,7,30,1.0,3.0,1.1,7.0,3.0,2.56,0.0
2018,1,7,7,45,20.5,12.5,1.25,7.55,14.5,10.5,0.0
2018,1,7,8,0,40.0,22.0,1.4,8.1,26.0,18.2,9.59
2018,1,7,8,15,28.5,27.0,1.45,8.35,30.5,22.31,14.22
2018,1,7,8,30,17.0,32.0,1.5,8.6,35.0,27.97,18.05
2018,1,7,8,45,8.5,41.0,1.55,8.85,42.5,34.89,24.42
2018,1,7,9,0,0.0,50.0,1.6,9.1,50.0,41.37,30.54
2018,1,7,9,15,0.0,69.0,1.7,9.5,69.0,57.18,44.28
2018,1,7,9,30,0.0,88.0,1.8,9.9,88.0,73.27,58.09
2018,1,7,9,45,0.0,93.5,1.85,10.3,93.5,78.09,62.08
2018,1,7,10,0,0.0,99.0,1.9,10.7,99.0,82.93,66.04
2018,1,7,10,15,0.0,97.5,2.0,11.25,97.5,81.66,64.72
2018,1,7,10,30,0.0,96.0,2.1,11.8,96.0,80.36,63.38
2018,1,7,10,45,0.0,98.0,2.2,12.3,98.0,82.11,64.66
2018,1,7,11,0,0.0,100.0,2.3,12.8,100.0,83.88,65.95
2018,1,7,11,15,0.0,115.0,2.25,13.2,115.0,97.37,77.12
2018,1,7,11,30,0.0,130.0,2.2,13.6,130.0,111.24,88.52
2018,1,7,11,45,0.0,134.5,2.2,14.0,134.5,115.65,91.98
2018,1,7,12,0,0.0,139.0,2.2,14.4,139.0,120.18,95.56
2018,1,7,12,15,0.0,135.5,2.1,14.65,135.5,117.17,92.95
2018,1,7,12,30,0.0,132.0,2.0,14.9,132.0,114.18,90.38
2018,1,7,12,45,0.0,133.0,1.95,15.15,133.0,115.58,91.49
2018,1,7,13,0,0.0,134.0,1.9,15.4,134.0,117.12,92.73
2018,1,7,13,15,4.0,146.0,1.75,15.4,148.0,133.65,106.62
2018,1,7,13,30,8.0,158.0,1.6,15.4,162.0,151.34,121.4
2018,1,7,13,45,6.5,150.0,1.45,15.4,153.0,143.08,114.61
2018,1,7,14,0,5.0,142.0,1.3,15.4,144.0,134.87,107.91
2018,1,7,14,15,3.0,125.0,1.1,15.05,126.0,116.23,92.64
2018,1,7,14,30,1.0,108.0,0.9,14.7,108.0,97.6,77.26
2018,1,7,14,45,0.5,103.5,0.75,14.35,103.5,94.22,74.63
2018,1,7,15,0,0.0,99.0,0.6,14.0,99.0,91.32,72.3
2018,1,7,15,15,0.0,77.5,0.6,14.0,77.5,69.0,53.45
2018,1,7,15,30,0.0,56.0,0.6,14.0,56.0,46.97,34.68
2018,1,7,15,45,0.0,45.5,0.7,13.3,45.5,37.64,26.66
2018,1,7,16,0,0.0,35.0,0.8,12.6,35.0,28.92,19.04
2018,1,7,16,15,0.0,26.5,0.8,12.4,26.5,21.87,12.71
2018,1,7,16,30,0.0,18.0,0.8,12.2,18.0,14.84,5.89
2018,1,7,16,45,11.0,11.5,0.8,12.05,11.5,17.67,0.0
2018,1,7,17,0,22.0,5.0,0.8,11.9,5.0,19.37,0.0
2018,1,7,17,15,11.0,2.5,0.8,11.8,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.75,11.65,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,11.8,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.0,2.1,12.0,4.0,3.28,0.0
2018,1,8,8,0,0.0,6.0,2.3,12.2,6.0,4.92,0.0
2018,1,8,8,15,0.0,8.0,2.35,12.4,8.0,6.56,0.1
2018,1,8,8,30,0.0,10.0,2.4,12.6,10.0,8.21,1.36
2018,1,8,8,45,0.0,11.0,2.5,12.8,11.0,9.04,2.13
2018,1,8,9,0,0.0,12.0,2.6,13.0,12.0,9.86,2.88
2018,1,8,9,15,0.0,13.0,2.7,13.15,13.0,10.69,3.6
2018,1,8,9,30,0.0,14.0,2.8,13.3,14.0,11.52,4.32
2018,1,8,9,45,0.0,24.0,2.9,13.5,24.0,19.79,11.43
2018,1,8,10,0,0.0,34.0,3.0,13.7,34.0,28.07,18.52
2018,1,8,10,15,0.0,31.0,3.0,13.85,31.0,25.59,16.35
2018,1,8,10,30,0.0,28.0,3.0,14.0,28.0,23.12,14.18
2018,1,8,10,45,0.0,35.0,2.95,14.2,35.0,28.92,19.11
2018,1,8,11,0,0.0,42.0,2.9,14.4,42.0,34.74,24.01
2018,1,8,11,15,0.0,45.0,2.9,14.55,45.0,37.24,26.09
2018,1,8,11,30,0.0,48.0,2.9,14.7,48.0,39.74,28.16
2018,1,8,11,45,0.0,41.0,2.9,14.85,41.0,33.92,23.2
2018,1,8,12,0,0.0,34.0,2.9,15.0,34.0,28.12,18.25
2018,1,8,12,15,0.0,35.0,2.75,15.05,35.0,28.95,18.96
2018,1,8,12,30,0.0,36.0,2.6,15.1,36.0,29.78,19.66
2018,1,8,12,45,0.0,34.0,2.4,15.15,34.0,28.11,18.26
2018,1,8,13,0,0.0,32.0,2.2,15.2,32.0,26.45,16.86
2018,1,8,13,15,0.0,37.5,2.15,15.2,37.5,31.01,20.75
2018,1,8,13,30,0.0,43.0,2.1,15.2,43.0,35.57,24.64
2018,1,8,13,45,0.0,60.5,2.1,15.2,60.5,50.12,37.01
2018,1,8,14,0,0.0,78.0,2.1,15.2,78.0,64.73,49.41
2018,1,8,14,15,0.0,68.0,1.95,15.05,68.0,56.37,42.42
2018,1,8,14,30,0.0,58.0,1.8,14.9,58.0,48.02,35.43
2018,1,8,14,45,4.5,52.0,1.6,14.75,53.5,47.14,34.98
2018,1,8,15,0,9.0,46.0,1.4,14.6,49.0,48.29,36.24
2018,1,8,15,15,4.5,48.0,1.4,14.6,49.5,43.7,32.09
2018,1,8,15,30,0.0,50.0,1.4,14.6,50.0,41.37,29.83
2018,1,8,15,45,0.0,43.0,1.25,14.1,43.0,35.56,24.79
2018,1,8,16,0,0.0,36.0,1.1,13.6,36.0,29.75,19.66
2018,1,8,16,15,0.0,25.0,1.05,13.45,25.0,20.62,11.62
2018,1,8,16,30,0.0,14.0,1.0,13.3,14.0,11.52,3.38
2018,1,8,16,45,0.0,8.0,0.95,13.2,8.0,6.57,0.0
2018,1,8,17,0,0.0,2.0,0.9,13.1,2.0,1.71,0.0
2018,1,8,17,15,0.0,1.0,0.9,13.15,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,12.3,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,12.7,2.0,1.71,0.0
2018,1,9,7,45,0.0,5.5,0.9,13.15,5.5,4.51,0.0
2018,1,9,8,0,0.0,9.0,0.9,13.6,9.0,7.39,0.44
2018,1,9,8,15,0.0,12.0,0.95,13.95,12.0,9.86,2.97
2018,1,9,8,30,0.0,15.0,1.0,14.3,15.0,12.33,4.85
2018,1,9,8,45,0.0,18.0,1.0,14.65,18.0,14.81,7.05
2018,1,9,9,0,0.0,21.0,1.0,15.0,21.0,17.29,9.22
2018,1,9,9,15,0.0,24.5,0.9,15.3,24.5,20.19,11.72
2018,1,9,9,30,0.0,28.0,0.8,15.6,28.0,23.09,14.19
2018,1,9,9,45,0.0,26.0,0.75,15.85,26.0,21.44,12.75
2018,1,9,10,0,0.0,24.0,0.7,16.1,24.0,19.79,11.3
2018,1,9,10,15,0.0,37.5,0.7,16.15,37.5,30.98,20.81
2018,1,9,10,30,0.0,51.0,0.7,16.2,51.0,42.21,30.26
2018,1,9,10,45,0.5,93.0,0.7,16.2,93.0,77.97,60.23
2018,1,9,11,0,1.0,135.0,0.7,16.2,135.0,116.01,91.56
2018,1,9,11,15,3.0,140.5,0.7,16.15,141.5,122.65,96.86
2018,1,9,11,30,5.0,146.0,0.7,16.1,148.0,129.57,102.5
2018,1,9,11,45,2.5,108.5,0.7,16.05,109.5,93.41,72.69
2018,1,9,12,0,0.0,71.0,0.7,16.0,71.0,58.91,44.02
2018,1,9,12,15,0.0,63.5,0.6,16.0,63.5,52.65,38.84
2018,1,9,12,30,0.0,56.0,0.5,16.0,56.0,46.4,33.62
2018,1,9,12,45,0.0,51.0,0.45,15.95,51.0,42.24,30.15
2018,1,9,13,0,0.0,46.0,0.4,15.9,46.0,38.08,26.68
2018,1,9,13,15,0.0,48.0,0.45,15.75,48.0,39.73,28.12
2018,1,9,13,30,0.0,50.0,0.5,15.6,50.0,41.39,29.57
2018,1,9,13,45,0.0,51.5,0.55,15.5,51.5,42.63,30.66
2018,1,9,14,0,0.0,53.0,0.6,15.4,53.0,43.87,31.77
2018,1,9,14,15,1.5,73.0,0.75,15.15,73.5,61.94,47.22
2018,1,9,14,30,3.0,93.0,0.9,14.9,94.0,83.22,65.34
2018,1,9,14,45,14.5,89.5,1.05,14.7,94.0,91.33,72.83
2018,1,9,15,0,26.0,86.0,1.2,14.5,94.0,108.87,88.23
2018,1,9,15,15,13.0,66.5,1.2,14.5,70.5,68.05,53.16
2018,1,9,15,30,0.0,47.0,1.2,14.5,47.0,38.87,27.7
2018,1,9,15,45,0.0,37.5,1.15,14.0,37.5,30.97,20.91
2018,1,9,16,0,0.0,28.0,1.1,13.5,28.0,23.09,14.04
2018,1,9,16,15,0.0,20.5,1.1,13.25,20.5,16.88,8.53
2018,1,9,16,30,0.0,13.0,1.1,13.0,13.0,10.69,2.83
2018,1,9,16,45,0.0,7.5,1.1,12.8,7.5,6.16,0.0
2018,1,9,17,0,0.0,2.0,1.1,12.6,2.0,1.71,0.0
2018,1,9,17,15,0.0,1.0,1.35,12.55,1.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.15,9.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.3,9.85,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.0,1.35,9.5,1.0,0.0,0.0
2018,1,10,7,30,0.0,2.0,1.4,10.0,2.0,1.71,0.0
2018,1,10,7,45,0.0,5.0,1.5,10.45,5.0,4.1,0.0
2018,1,10,8,0,0.0,8.0,1.6,10.9,8.0,6.56,0.0
2018,1,10,8,15,0.0,15.0,1.65,11.1,15.0,12.33,5.24
2018,1,10,8,30,0.0,22.0,1.7,11.3,22.0,18.12,9.92
2018,1,10,8,45,0.0,27.0,1.75,11.45,27.0,22.25,13.62
2018,1,10,9,0,0.0,32.0,1.8,11.6,32.0,26.4,17.28
2018,1,10,9,15,2.5,68.5,1.85,11.7,69.5,57.34,43.94
2018,1,10,9,30,5.0,105.0,1.9,11.8,107.0,89.06,71.01
2018,1,10,9,45,6.5,109.0,1.9,11.85,111.5,93.63,74.8
2018,1,10,10,0,8.0,113.0,1.9,11.9,116.0,98.3,78.69
2018,1,10,10,15,4.0,86.0,1.95,11.95,87.5,73.49,57.55
2018,1,10,10,30,0.0,59.0,2.0,12.0,59.0,48.87,36.45
2018,1,10,10,45,0.0,68.0,2.05,12.1,68.0,56.38,42.82
2018,1,10,11,0,0.0,77.0,2.1,12.2,77.0,63.91,49.15
2018,1,10,11,15,0.0,101.5,2.1,12.3,101.5,85.17,67.09
2018,1,10,11,30,0.0,126.0,2.1,12.4,126.0,107.4,85.68
2018,1,10,11,45,1.0,140.5,2.15,12.5,141.0,121.84,97.68
2018,1,10,12,0,2.0,155.0,2.2,12.6,156.0,136.84,110.13
2018,1,10,12,15,2.5,155.5,2.15,12.7,157.0,138.29,111.26
2018,1,10,12,30,3.0,156.0,2.1,12.8,158.0,139.86,112.55
2018,1,10,12,45,4.5,155.5,2.1,12.9,158.0,141.42,113.91
2018,1,10,13,0,6.0,155.0,2.1,13.0,158.0,143.18,115.47
2018,1,10,13,15,3.0,134.5,2.05,13.1,136.0,120.7,96.67
2018,1,10,13,30,0.0,114.0,2.0,13.2,114.0,98.33,77.91
2018,1,10,13,45,0.0,112.0,1.9,13.3,112.0,96.98,76.87
2018,1,10,14,0,0.0,110.0,1.8,13.4,110.0,95.76,75.92
2018,1,10,14,15,0.5,107.5,1.7,13.45,107.5,94.68,75.13
2018,1,10,14,30,1.0,105.0,1.6,13.5,105.0,93.85,74.55
2018,1,10,14,45,21.0,112.0,1.45,13.5,118.5,134.31,109.62
2018,1,10,15,0,41.0,119.0,1.3,13.5,132.0,166.45,137.21
2018,1,10,15,15,202.5,99.0,1.3,13.5,153.0,322.5,270.57
2018,1,10,15,30,364.0,79.0,1.3,13.5,174.0,456.57,379.24
2018,1,10,15,45,287.0,72.0,0.95,13.15,139.0,376.7,311.51
2018,1,10,16,0,210.0,65.0,0.6,12.8,104.0,281.4,231.81
2018,1,10,16,15,142.0,48.5,0.6,12.65,72.0,200.83,163.26
2018,1,10,16,30,74.0,32.0,0.6,12.5,40.0,122.65,93.27
2018,1,10,16,45,65.0,21.0,0.65,12.3,25.5,92.24,21.36
2018,1,10,17,0,56.0,10.0,0.7,12.1,11.0,47.24,0.0
2018,1,10,17,15,28.0,5.0,0.7,12.1,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,11.9,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,1,11,7,15,23.0,3.5,0.3,12.15,4.0,0.0,0.0
2018,1,11,7,30,46.0,7.0,0.3,12.3,8.0,5.97,0.0
2018,1,11,7,45,85.0,18.0,0.3,12.45,25.0,13.95,0.0
2018,1,11,8,0,124.0,29.0,0.3,12.6,42.0,22.22,12.85
2018,1,11,8,15,121.0,42.0,0.4,12.95,59.5,32.65,23.01
2018,1,11,8,30,118.0,55.0,0.5,13.3,77.0,50.2,33.69
2018,1,11,8,45,67.0,75.0,0.65,13.65,88.0,69.78,51.03
2018,1,11,9,0,16.0,95.0,0.8,14.0,99.0,80.65,62.55
2018,1,11,9,15,28.0,111.0,0.9,14.35,119.5,100.35,78.8
2018,1,11,9,30,40.0,127.0,1.0,14.7,140.0,120.77,95.65
2018,1,11,9,45,47.0,135.0,1.1,15.05,152.0,133.98,106.64
2018,1,11,10,0,54.0,143.0,1.2,15.4,164.0,147.95,118.26
2018,1,11,10,15,36.5,147.0,1.2,15.8,161.5,147.62,118.04
2018,1,11,10,30,19.0,151.0,1.2,16.2,159.0,139.19,110.91
2018,1,11,10,45,17.0,161.5,1.15,16.6,169.0,149.06,118.74
2018,1,11,11,0,15.0,172.0,1.1,17.0,179.0,158.92,126.42
2018,1,11,11,15,68.5,192.0,1.0,17.25,226.0,225.09,180.41
2018,1,11,11,30,122.0,212.0,0.9,17.5,273.0,300.99,240.61
2018,1,11,11,45,198.0,215.0,0.8,17.75,315.5,367.98,293.1
2018,1,11,12,0,274.0,218.0,0.7,18.0,358.0,455.57,359.45
2018,1,11,12,15,268.0,218.0,0.85,18.15,355.0,463.75,365.7
2018,1,11,12,30,262.0,218.0,1.0,18.3,352.0,470.64,371.69
2018,1,11,12,45,311.5,207.0,1.1,18.45,364.0,510.9,403.65
2018,1,11,13,0,361.0,196.0,1.2,18.6,376.0,551.89,435.73
2018,1,11,13,15,306.5,198.0,1.35,18.6,347.5,515.74,408.8
2018,1,11,13,30,252.0,200.0,1.5,18.6,319.0,477.0,379.93
2018,1,11,13,45,296.0,183.5,1.6,18.55,317.5,503.26,402.52
2018,1,11,14,0,340.0,167.0,1.7,18.5,316.0,528.47,423.88
2018,1,11,14,15,394.5,147.0,1.7,18.3,309.0,578.64,463.48
2018,1,11,14,30,449.0,127.0,1.7,18.1,302.0,606.08,486.16
2018,1,11,14,45,467.0,112.0,1.7,17.85,280.0,603.15,484.86
2018,1,11,15,0,485.0,97.0,1.7,17.6,258.0,597.37,481.43
2018,1,11,15,15,464.5,87.5,1.7,17.6,226.5,562.01,454.82
2018,1,11,15,30,444.0,78.0,1.7,17.6,195.0,525.45,426.64
