Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,45,98.0,299.0,2.95,11.9,373.5,363.93,292.86
2018,3,14,12,0,116.0,307.0,2.9,11.9,396.0,394.99,317.51
2018,3,14,12,15,94.0,309.0,2.85,11.95,381.0,369.86,297.16
2018,3,14,12,30,72.0,311.0,2.8,12.0,366.0,357.71,287.0
2018,3,14,12,45,49.5,272.5,2.75,12.05,310.0,302.15,242.76
2018,3,14,13,0,27.0,234.0,2.7,12.1,254.0,244.8,196.58
2018,3,14,13,15,13.5,158.5,2.7,12.15,168.5,148.6,118.51
2018,3,14,13,30,0.0,83.0,2.7,12.2,83.0,69.15,52.47
2018,3,14,13,45,0.0,80.5,2.65,12.25,80.5,67.04,50.82
2018,3,14,14,0,0.0,78.0,2.6,12.3,78.0,64.92,49.12
2018,3,14,14,15,46.0,120.5,2.55,12.3,150.0,171.43,139.9
2018,3,14,14,30,92.0,163.0,2.5,12.3,222.0,265.63,218.45
2018,3,14,14,45,413.0,143.0,2.5,12.3,384.0,609.74,498.22
2018,3,14,15,0,734.0,123.0,2.5,12.3,546.0,915.51,722.3
2018,3,14,15,15,791.5,99.5,2.5,12.3,525.0,926.82,728.99
2018,3,14,15,30,849.0,76.0,2.5,12.3,504.0,938.34,738.99
2018,3,14,15,45,800.5,78.0,2.4,12.1,450.5,876.78,696.68
2018,3,14,16,0,752.0,80.0,2.3,11.9,397.0,813.95,653.31
2018,3,14,16,15,592.5,92.5,2.05,11.5,323.0,672.75,549.43
2018,3,14,16,30,433.0,105.0,1.8,11.1,249.0,525.62,436.95
2018,3,14,16,45,367.5,92.5,1.55,10.65,200.5,442.03,370.39
2018,3,14,17,0,302.0,80.0,1.3,10.2,152.0,362.59,304.43
2018,3,14,17,15,359.0,60.5,1.25,9.5,125.5,366.12,306.25
2018,3,14,17,30,416.0,41.0,1.2,8.8,99.0,366.52,300.88
2018,3,14,17,45,292.0,29.5,1.15,8.15,62.0,255.28,187.81
2018,3,14,18,0,168.0,18.0,1.1,7.5,25.0,110.06,0.0
2018,3,14,18,15,84.0,9.0,1.1,7.3,12.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,6,15,64.5,8.0,1.5,5.45,10.0,0.0,0.0
2018,3,15,6,30,129.0,16.0,1.7,6.4,20.0,13.66,0.0
2018,3,15,6,45,279.5,27.5,1.95,7.35,57.5,22.89,11.06
2018,3,15,7,0,430.0,39.0,2.2,8.3,95.0,32.12,22.68
2018,3,15,7,15,405.0,54.0,2.4,8.8,125.5,43.39,33.46
2018,3,15,7,30,380.0,69.0,2.6,9.3,156.0,51.78,41.37
2018,3,15,7,45,321.5,94.0,2.8,9.85,180.5,68.24,56.32
2018,3,15,8,0,263.0,119.0,3.0,10.4,205.0,86.27,72.4
2018,3,15,8,15,248.0,143.5,3.1,10.75,235.0,101.4,85.68
2018,3,15,8,30,233.0,168.0,3.2,11.1,265.0,135.78,102.73
2018,3,15,8,45,212.0,186.0,3.3,11.5,282.0,168.74,128.18
2018,3,15,9,0,191.0,204.0,3.4,11.9,299.0,196.13,151.69
2018,3,15,9,15,219.5,209.0,3.5,12.05,327.5,224.35,174.99
2018,3,15,9,30,248.0,214.0,3.6,12.2,356.0,256.95,202.54
2018,3,15,9,45,132.5,208.5,3.65,12.4,285.0,226.15,180.89
2018,3,15,10,0,17.0,203.0,3.7,12.6,214.0,175.43,140.68
2018,3,15,10,15,8.5,144.5,3.8,12.7,150.0,124.57,98.75
2018,3,15,10,30,0.0,86.0,3.9,12.8,86.0,71.61,54.58
2018,3,15,10,45,0.5,103.5,3.95,12.95,104.0,86.62,67.01
2018,3,15,11,0,1.0,121.0,4.0,13.1,122.0,101.81,79.46
2018,3,15,11,15,13.5,162.5,4.1,13.05,173.0,146.4,116.45
2018,3,15,11,30,26.0,204.0,4.2,13.0,224.0,200.43,160.79
2018,3,15,11,45,28.5,208.5,4.3,13.0,230.5,209.15,167.86
2018,3,15,12,0,31.0,213.0,4.4,13.0,237.0,218.05,175.19
2018,3,15,12,15,41.0,241.5,4.45,12.9,273.0,256.77,206.81
2018,3,15,12,30,51.0,270.0,4.5,12.8,309.0,297.13,239.53
2018,3,15,12,45,42.5,228.5,4.55,12.65,261.0,251.4,202.91
2018,3,15,13,0,34.0,187.0,4.6,12.5,213.0,204.83,165.35
2018,3,15,13,15,60.0,219.0,4.55,12.35,263.5,264.15,214.79
2018,3,15,13,30,86.0,251.0,4.5,12.2,314.0,345.5,281.06
2018,3,15,13,45,59.5,243.0,4.45,12.1,286.0,293.74,238.84
2018,3,15,14,0,33.0,235.0,4.4,12.0,258.0,260.88,211.67
2018,3,15,14,15,110.0,247.0,4.3,11.9,318.5,376.21,307.95
2018,3,15,14,30,187.0,259.0,4.2,11.8,379.0,471.52,386.22
2018,3,15,14,45,273.5,230.0,4.1,11.7,394.5,549.16,450.15
2018,3,15,15,0,360.0,201.0,4.0,11.6,410.0,600.73,493.72
2018,3,15,15,15,191.5,187.5,4.0,11.6,298.0,416.47,345.04
2018,3,15,15,30,23.0,174.0,4.0,11.6,186.0,180.89,148.09
2018,3,15,15,45,49.0,163.0,4.0,11.65,185.0,211.52,175.58
2018,3,15,16,0,75.0,152.0,4.0,11.7,184.0,224.77,188.1
2018,3,15,16,15,117.0,134.5,3.8,11.55,177.0,259.32,218.85
2018,3,15,16,30,159.0,117.0,3.6,11.4,170.0,272.43,231.45
2018,3,15,16,45,100.5,96.5,3.45,11.25,128.0,196.64,166.06
2018,3,15,17,0,42.0,76.0,3.3,11.1,86.0,111.3,91.53
2018,3,15,17,15,21.5,56.0,3.2,10.95,61.0,73.14,57.73
2018,3,15,17,30,1.0,36.0,3.1,10.8,36.0,31.42,20.91
2018,3,15,17,45,3.0,22.5,3.0,10.65,22.5,20.43,10.17
2018,3,15,18,0,5.0,9.0,2.9,10.5,9.0,10.5,0.0
2018,3,15,18,15,2.5,4.5,2.9,10.5,4.5,3.84,0.0
2018,3,15,18,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,16,6,15,1.0,3.0,1.7,9.55,3.0,0.0,0.0
2018,3,16,6,30,2.0,6.0,1.9,9.7,6.0,5.12,0.0
2018,3,16,6,45,1.0,13.5,2.05,9.8,13.5,11.11,2.87
2018,3,16,7,0,0.0,21.0,2.2,9.9,21.0,17.3,9.61
2018,3,16,7,15,0.0,32.5,2.35,9.9,32.5,26.83,18.52
2018,3,16,7,30,0.0,44.0,2.5,9.9,44.0,36.38,27.4
2018,3,16,7,45,0.0,41.5,2.7,9.9,41.5,34.28,25.61
2018,3,16,8,0,0.0,39.0,2.9,9.9,39.0,32.21,23.73
2018,3,16,8,15,0.5,60.0,3.0,9.9,60.0,49.69,39.52
2018,3,16,8,30,1.0,81.0,3.1,9.9,81.0,67.11,52.51
2018,3,16,8,45,6.5,116.5,3.25,9.9,119.5,95.77,76.59
2018,3,16,9,0,12.0,152.0,3.4,9.9,158.0,125.35,101.17
2018,3,16,9,15,9.5,129.0,3.5,10.05,134.0,108.54,86.8
2018,3,16,9,30,7.0,106.0,3.6,10.2,110.0,90.22,71.24
2018,3,16,9,45,108.5,180.0,3.7,10.4,249.5,193.99,156.44
2018,3,16,10,0,210.0,254.0,3.8,10.6,389.0,310.0,250.77
2018,3,16,10,15,245.5,269.5,3.85,10.75,434.5,362.22,293.32
2018,3,16,10,30,281.0,285.0,3.9,10.9,480.0,415.39,336.44
2018,3,16,10,45,198.5,286.0,3.95,11.0,426.0,378.71,307.22
2018,3,16,11,0,116.0,287.0,4.0,11.1,372.0,338.51,274.34
2018,3,16,11,15,126.5,284.0,4.05,11.25,378.5,353.2,286.52
2018,3,16,11,30,137.0,281.0,4.1,11.4,385.0,368.23,298.8
2018,3,16,11,45,266.5,266.5,4.15,11.5,472.0,481.45,391.21
2018,3,16,12,0,396.0,252.0,4.2,11.6,559.0,608.11,491.51
2018,3,16,12,15,270.0,182.0,4.25,11.65,391.5,444.33,363.3
2018,3,16,12,30,144.0,112.0,4.3,11.7,224.0,264.2,217.86
2018,3,16,12,45,88.5,160.5,4.35,11.75,229.0,241.94,198.08
2018,3,16,13,0,33.0,209.0,4.4,11.8,234.0,225.36,182.27
2018,3,16,13,15,53.0,247.5,4.45,11.85,287.0,286.11,232.27
2018,3,16,13,30,73.0,286.0,4.5,11.9,340.0,349.7,283.86
2018,3,16,13,45,100.5,287.5,4.5,11.95,359.0,404.08,328.1
2018,3,16,14,0,128.0,289.0,4.5,12.0,378.0,438.16,356.25
2018,3,16,14,15,145.5,274.5,4.45,11.85,371.5,443.49,361.87
2018,3,16,14,30,163.0,260.0,4.4,11.7,365.0,447.89,366.92
2018,3,16,14,45,231.5,235.5,4.35,11.6,375.5,512.97,421.37
2018,3,16,15,0,300.0,211.0,4.3,11.5,386.0,552.66,455.67
2018,3,16,15,15,487.5,165.5,4.3,11.5,425.5,703.75,578.67
2018,3,16,15,30,675.0,120.0,4.3,11.5,465.0,832.15,677.26
2018,3,16,15,45,677.5,108.5,4.1,11.05,427.0,805.41,658.01
2018,3,16,16,0,680.0,97.0,3.9,10.6,389.0,775.43,637.51
2018,3,16,16,15,623.0,93.0,3.6,10.3,335.0,699.46,580.37
2018,3,16,16,30,566.0,89.0,3.3,10.0,281.0,624.48,522.81
2018,3,16,16,45,498.0,80.5,2.95,9.65,229.0,537.06,453.41
2018,3,16,17,0,430.0,72.0,2.6,9.3,177.0,447.75,379.85
2018,3,16,17,15,380.5,60.0,2.3,8.7,136.5,379.28,320.67
2018,3,16,17,30,331.0,48.0,2.0,8.1,96.0,314.98,262.07
2018,3,16,17,45,206.5,33.0,1.7,7.5,59.0,205.13,156.92
2018,3,16,18,0,82.0,18.0,1.4,6.9,22.0,87.4,0.0
2018,3,16,18,15,41.0,9.0,1.4,6.8,11.0,7.68,0.0
2018,3,16,18,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,6,15,6.0,6.5,1.05,7.35,6.5,0.0,0.0
2018,3,17,6,30,12.0,13.0,1.2,7.7,13.0,11.1,0.0
2018,3,17,6,45,37.0,30.0,1.4,8.0,34.5,23.82,13.47
2018,3,17,7,0,62.0,47.0,1.6,8.3,56.0,36.74,27.0
2018,3,17,7,15,94.0,67.5,1.65,8.55,87.0,51.76,41.14
2018,3,17,7,30,126.0,88.0,1.7,8.8,118.0,66.46,54.78
2018,3,17,7,45,220.0,104.5,1.8,9.0,172.0,76.48,63.95
2018,3,17,8,0,314.0,121.0,1.9,9.2,226.0,88.06,74.29
2018,3,17,8,15,312.0,140.0,1.9,9.5,258.5,99.94,84.67
2018,3,17,8,30,310.0,159.0,1.9,9.8,291.0,136.39,100.61
2018,3,17,8,45,305.5,183.0,1.9,10.05,325.5,178.17,132.11
2018,3,17,9,0,301.0,207.0,1.9,10.3,360.0,219.98,167.07
2018,3,17,9,15,373.0,205.5,1.85,10.45,411.5,263.54,201.97
2018,3,17,9,30,445.0,204.0,1.8,10.6,463.0,316.84,245.97
2018,3,17,9,45,545.5,187.5,1.75,10.7,525.5,377.08,295.55
2018,3,17,10,0,646.0,171.0,1.7,10.8,588.0,450.8,355.68
2018,3,17,10,15,690.5,169.5,1.7,10.95,634.5,515.61,408.35
2018,3,17,10,30,735.0,168.0,1.7,11.1,681.0,583.93,462.39
2018,3,17,10,45,587.5,218.0,1.65,11.3,637.0,580.84,459.89
2018,3,17,11,0,440.0,268.0,1.6,11.5,593.0,558.35,441.95
2018,3,17,11,15,313.5,317.5,1.65,11.6,551.5,529.58,419.2
2018,3,17,11,30,187.0,367.0,1.7,11.7,510.0,487.46,385.3
2018,3,17,11,45,195.0,363.0,1.75,11.85,513.5,503.61,398.21
2018,3,17,12,0,203.0,359.0,1.8,12.0,517.0,519.42,410.41
2018,3,17,12,15,268.0,350.0,1.85,12.05,559.0,596.26,469.3
2018,3,17,12,30,333.0,341.0,1.9,12.1,601.0,661.12,518.33
2018,3,17,12,45,260.5,344.5,1.9,12.15,546.5,611.29,479.84
2018,3,17,13,0,188.0,348.0,1.9,12.2,492.0,537.17,423.9
2018,3,17,13,15,299.5,324.0,1.95,12.15,548.0,649.79,511.66
2018,3,17,13,30,411.0,300.0,2.0,12.1,604.0,763.79,596.81
2018,3,17,13,45,499.0,259.0,2.05,12.05,617.0,818.32,638.58
2018,3,17,14,0,587.0,218.0,2.1,12.0,630.0,869.43,678.32
2018,3,17,14,15,655.0,184.0,2.1,11.85,625.0,914.2,710.96
2018,3,17,14,30,723.0,150.0,2.1,11.7,620.0,945.8,734.12
2018,3,17,14,45,625.5,169.5,2.1,11.55,559.5,866.41,680.06
2018,3,17,15,0,528.0,189.0,2.1,11.4,499.0,777.19,618.28
2018,3,17,15,15,409.5,200.0,2.1,11.4,430.0,667.49,537.24
2018,3,17,15,30,291.0,211.0,2.1,11.4,361.0,540.32,440.51
2018,3,17,15,45,345.5,177.5,1.95,11.25,339.0,546.08,448.76
2018,3,17,16,0,400.0,144.0,1.8,11.1,317.0,568.43,468.09
2018,3,17,16,15,392.5,122.5,1.55,10.8,275.0,524.19,434.21
2018,3,17,16,30,385.0,101.0,1.3,10.5,233.0,478.25,398.72
2018,3,17,16,45,299.0,73.5,1.05,10.15,166.0,359.0,302.42
2018,3,17,17,0,213.0,46.0,0.8,9.8,99.0,242.73,205.73
2018,3,17,17,15,208.0,41.5,0.85,9.25,83.0,226.14,190.97
2018,3,17,17,30,203.0,37.0,0.9,8.7,67.0,210.65,174.71
2018,3,17,17,45,143.0,28.0,0.9,8.15,45.0,155.54,119.29
2018,3,17,18,0,83.0,19.0,0.9,7.6,23.0,81.25,0.0
2018,3,17,18,15,41.5,9.5,0.95,7.4,11.5,29.26,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,5.75,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.35,5.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,3,18,6,15,71.5,10.5,0.4,5.9,13.5,8.96,0.0
2018,3,18,6,30,143.0,21.0,0.5,6.2,27.0,16.39,0.0
2018,3,18,6,45,178.5,35.5,0.6,6.5,54.0,27.33,17.05
2018,3,18,7,0,214.0,50.0,0.7,6.8,81.0,37.92,28.37
2018,3,18,7,15,226.5,68.5,0.75,7.4,113.5,52.02,41.67
2018,3,18,7,30,239.0,87.0,0.8,8.0,146.0,64.94,53.62
2018,3,18,7,45,264.5,105.5,0.85,8.6,184.5,77.53,64.99
2018,3,18,8,0,290.0,124.0,0.9,9.2,223.0,89.72,75.72
2018,3,18,8,15,384.0,129.0,0.95,9.9,281.5,89.81,75.42
2018,3,18,8,30,478.0,134.0,1.0,10.6,340.0,129.48,88.24
2018,3,18,8,45,619.5,120.5,1.05,11.3,418.5,177.7,116.7
2018,3,18,9,0,761.0,107.0,1.1,12.0,497.0,241.35,163.92
2018,3,18,9,15,524.0,175.0,1.1,12.5,454.0,282.27,209.53
2018,3,18,9,30,287.0,243.0,1.1,13.0,411.0,292.88,227.12
2018,3,18,9,45,229.0,273.0,1.1,13.45,412.5,315.15,246.99
2018,3,18,10,0,171.0,303.0,1.1,13.9,414.0,331.6,260.79
2018,3,18,10,15,186.0,317.0,1.0,14.2,443.0,366.51,287.61
2018,3,18,10,30,201.0,331.0,0.9,14.5,472.0,403.05,315.0
2018,3,18,10,45,207.0,342.0,0.85,14.8,491.5,432.88,336.96
2018,3,18,11,0,213.0,353.0,0.8,15.1,511.0,463.04,358.77
2018,3,18,11,15,205.0,362.5,0.7,15.15,517.5,481.93,371.68
2018,3,18,11,30,197.0,372.0,0.6,15.2,524.0,499.68,383.52
2018,3,18,11,45,282.0,357.5,0.5,15.25,577.5,582.07,443.19
2018,3,18,12,0,367.0,343.0,0.4,15.3,631.0,657.75,495.83
2018,3,18,12,15,355.0,342.0,0.45,15.15,620.5,665.13,500.96
2018,3,18,12,30,343.0,341.0,0.5,15.0,610.0,670.15,505.4
2018,3,18,12,45,221.5,354.0,0.55,14.85,527.0,565.64,430.78
2018,3,18,13,0,100.0,367.0,0.6,14.7,444.0,452.5,347.9
2018,3,18,13,15,71.5,339.0,0.7,14.6,393.5,400.12,310.64
2018,3,18,13,30,43.0,311.0,0.8,14.5,343.0,345.9,270.32
2018,3,18,13,45,31.5,284.0,0.85,14.4,307.0,308.57,242.48
2018,3,18,14,0,20.0,257.0,0.9,14.3,271.0,251.01,198.26
2018,3,18,14,15,15.0,235.0,0.9,14.15,245.5,225.67,178.9
2018,3,18,14,30,10.0,213.0,0.9,14.0,220.0,200.17,159.0
2018,3,18,14,45,9.5,203.0,0.9,13.85,209.0,191.16,152.33
2018,3,18,15,0,9.0,193.0,0.9,13.7,198.0,182.19,145.58
2018,3,18,15,15,5.0,165.0,0.9,13.7,168.0,151.41,120.83
2018,3,18,15,30,1.0,137.0,0.9,13.7,138.0,120.82,95.95
2018,3,18,15,45,10.0,139.5,0.75,13.2,144.0,133.39,107.31
2018,3,18,16,0,19.0,142.0,0.6,12.7,150.0,146.45,118.92
2018,3,18,16,15,67.0,138.5,0.6,12.35,162.5,201.78,166.88
2018,3,18,16,30,115.0,135.0,0.6,12.0,175.0,258.12,214.47
2018,3,18,16,45,86.0,115.0,0.65,11.65,142.0,209.3,173.77
2018,3,18,17,0,57.0,95.0,0.7,11.3,109.0,148.39,122.54
2018,3,18,17,15,89.5,73.5,0.75,11.05,90.0,159.16,131.77
2018,3,18,17,30,122.0,52.0,0.8,10.8,71.0,164.64,134.62
2018,3,18,17,45,81.0,35.5,0.8,10.55,46.0,115.34,87.27
2018,3,18,18,0,40.0,19.0,0.8,10.3,21.0,49.64,0.0
2018,3,18,18,15,20.0,9.5,0.85,10.2,10.5,18.28,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,6,15,89.0,10.5,1.15,5.1,15.0,8.96,0.0
2018,3,19,6,30,178.0,21.0,1.2,6.0,30.0,17.66,0.0
2018,3,19,6,45,264.5,34.5,1.3,6.95,65.5,26.8,16.97
2018,3,19,7,0,351.0,48.0,1.4,7.9,101.0,39.03,29.29
2018,3,19,7,15,497.5,53.0,1.5,8.65,160.0,42.37,32.78
2018,3,19,7,30,644.0,58.0,1.6,9.4,219.0,46.14,36.37
2018,3,19,7,45,665.5,66.0,1.65,10.15,265.5,51.43,41.14
2018,3,19,8,0,687.0,74.0,1.7,10.9,312.0,56.49,45.54
2018,3,19,8,15,588.0,104.5,1.9,11.65,330.0,76.6,63.26
2018,3,19,8,30,489.0,135.0,2.1,12.4,348.0,131.7,89.04
2018,3,19,8,45,470.5,157.5,2.3,13.1,381.0,182.82,127.1
2018,3,19,9,0,452.0,180.0,2.5,13.8,414.0,231.95,168.72
2018,3,19,9,15,471.5,192.0,2.5,14.2,454.0,281.47,210.85
2018,3,19,9,30,491.0,204.0,2.5,14.6,494.0,333.27,255.04
2018,3,19,9,45,480.0,222.0,2.5,15.0,520.5,379.76,294.92
2018,3,19,10,0,469.0,240.0,2.5,15.4,547.0,424.65,332.26
2018,3,19,10,15,576.5,213.0,2.55,15.8,608.5,491.8,385.74
2018,3,19,10,30,684.0,186.0,2.6,16.2,670.0,572.04,448.44
2018,3,19,10,45,667.5,200.5,2.65,16.55,685.5,616.95,482.83
2018,3,19,11,0,651.0,215.0,2.7,16.9,701.0,658.66,514.01
2018,3,19,11,15,535.5,267.0,2.75,17.3,672.5,655.46,509.95
2018,3,19,11,30,420.0,319.0,2.8,17.7,644.0,644.34,499.53
2018,3,19,11,45,389.0,334.5,2.85,18.05,638.0,646.95,500.94
2018,3,19,12,0,358.0,350.0,2.9,18.4,632.0,656.91,507.19
2018,3,19,12,15,531.5,280.0,2.8,18.6,699.0,775.85,595.87
2018,3,19,12,30,705.0,210.0,2.7,18.8,766.0,893.88,680.3
2018,3,19,12,45,651.5,229.5,2.6,19.0,739.0,886.6,672.5
2018,3,19,13,0,598.0,249.0,2.5,19.2,712.0,873.32,661.45
2018,3,19,13,15,472.0,290.5,2.35,19.3,651.5,803.21,609.41
2018,3,19,13,30,346.0,332.0,2.2,19.4,591.0,713.99,543.92
2018,3,19,13,45,323.0,323.5,2.05,19.5,559.5,689.84,526.8
2018,3,19,14,0,300.0,315.0,1.9,19.6,528.0,663.54,507.61
2018,3,19,14,15,364.5,278.5,1.65,19.2,526.0,692.33,530.49
2018,3,19,14,30,429.0,242.0,1.4,18.8,524.0,740.96,565.71
2018,3,19,14,45,454.0,224.0,1.2,18.45,507.5,745.73,569.22
2018,3,19,15,0,479.0,206.0,1.0,18.1,491.0,747.36,570.87
2018,3,19,15,15,379.5,211.5,1.0,18.1,427.0,628.68,487.24
2018,3,19,15,30,280.0,217.0,1.0,18.1,363.0,536.0,420.09
2018,3,19,15,45,313.5,188.5,0.75,17.5,337.5,528.84,417.24
2018,3,19,16,0,347.0,160.0,0.5,16.9,312.0,517.95,410.41
2018,3,19,16,15,398.0,131.5,0.5,16.6,286.0,539.18,428.72
2018,3,19,16,30,449.0,103.0,0.5,16.3,260.0,533.62,426.96
2018,3,19,16,45,453.5,86.5,0.5,16.0,223.5,499.99,402.54
2018,3,19,17,0,458.0,70.0,0.5,15.7,187.0,471.01,380.45
2018,3,19,17,15,379.0,60.0,0.55,15.2,141.5,375.84,305.07
2018,3,19,17,30,300.0,50.0,0.6,14.7,96.0,294.68,237.39
2018,3,19,17,45,205.0,35.5,0.7,14.15,61.5,205.14,157.09
2018,3,19,18,0,110.0,21.0,0.8,13.6,27.0,109.61,0.0
2018,3,19,18,15,55.0,10.5,0.85,13.35,13.5,36.86,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,20,6,15,5.5,2.0,1.1,10.35,2.5,1.71,0.0
2018,3,20,6,30,11.0,4.0,1.3,10.4,5.0,3.34,0.0
2018,3,20,6,45,5.5,5.0,1.55,10.5,5.5,4.39,0.0
2018,3,20,7,0,0.0,6.0,1.8,10.6,6.0,4.92,0.0
2018,3,20,7,15,0.0,7.5,1.7,10.7,7.5,6.16,0.0
2018,3,20,7,30,0.0,9.0,1.6,10.8,9.0,7.39,1.08
2018,3,20,7,45,0.0,15.5,1.5,10.9,15.5,12.76,5.98
2018,3,20,8,0,0.0,22.0,1.4,11.0,22.0,18.13,10.86
2018,3,20,8,15,0.0,39.0,1.6,11.1,39.0,32.22,23.58
2018,3,20,8,30,0.0,56.0,1.8,11.2,56.0,46.37,34.44
2018,3,20,8,45,0.0,64.0,1.95,11.35,64.0,53.06,40.01
2018,3,20,9,0,0.0,72.0,2.1,11.5,72.0,59.75,45.55
2018,3,20,9,15,0.0,92.0,2.3,11.6,92.0,76.45,59.52
2018,3,20,9,30,0.0,112.0,2.5,11.7,112.0,92.81,73.05
2018,3,20,9,45,0.0,130.0,2.65,11.8,130.0,107.68,85.25
2018,3,20,10,0,0.0,148.0,2.8,11.9,148.0,122.74,97.51
2018,3,20,10,15,0.0,128.5,2.95,12.0,128.5,106.95,84.19
2018,3,20,10,30,0.0,109.0,3.1,12.1,109.0,90.86,70.69
2018,3,20,10,45,1.5,135.0,3.2,12.15,136.0,113.71,89.56
2018,3,20,11,0,3.0,161.0,3.3,12.2,163.0,137.01,108.64
2018,3,20,11,15,2.5,161.0,3.35,12.35,163.0,137.1,108.51
2018,3,20,11,30,2.0,161.0,3.4,12.5,163.0,137.12,108.38
2018,3,20,11,45,1.0,121.5,3.5,12.6,122.5,102.71,80.0
2018,3,20,12,0,0.0,82.0,3.6,12.7,82.0,68.42,51.57
2018,3,20,12,15,0.0,95.0,3.6,12.75,95.0,79.38,60.68
2018,3,20,12,30,0.0,108.0,3.6,12.8,108.0,90.52,69.88
2018,3,20,12,45,0.0,91.5,3.65,12.8,91.5,76.38,58.19
2018,3,20,13,0,0.0,75.0,3.7,12.8,75.0,62.53,46.72
2018,3,20,13,15,0.0,71.0,3.65,12.75,71.0,59.16,43.97
2018,3,20,13,30,0.0,67.0,3.6,12.7,67.0,55.8,41.22
2018,3,20,13,45,0.0,68.5,3.5,12.7,68.5,57.03,42.3
2018,3,20,14,0,0.0,70.0,3.4,12.7,70.0,58.26,43.4
2018,3,20,14,15,0.0,71.0,3.3,12.75,71.0,59.06,44.14
2018,3,20,14,30,0.0,72.0,3.2,12.8,72.0,59.87,44.9
2018,3,20,14,45,0.0,75.0,3.1,12.8,75.0,62.35,47.09
2018,3,20,15,0,0.0,78.0,3.0,12.8,78.0,64.82,49.29
2018,3,20,15,15,0.0,85.0,3.0,12.8,85.0,70.65,54.34
2018,3,20,15,30,0.0,92.0,3.0,12.8,92.0,76.8,59.7
2018,3,20,15,45,0.0,90.0,2.8,12.7,90.0,75.28,58.61
2018,3,20,16,0,0.0,88.0,2.6,12.6,88.0,73.9,57.66
2018,3,20,16,15,0.0,76.5,2.5,12.55,76.5,63.64,49.09
2018,3,20,16,30,0.0,65.0,2.4,12.5,65.0,53.86,40.84
2018,3,20,16,45,0.0,57.5,2.3,12.4,57.5,47.61,35.53
2018,3,20,17,0,0.0,50.0,2.2,12.3,50.0,41.37,30.11
2018,3,20,17,15,0.0,41.5,2.05,12.2,41.5,34.31,23.86
2018,3,20,17,30,0.0,33.0,1.9,12.1,33.0,27.26,17.49
2018,3,20,17,45,5.5,22.5,1.8,11.95,23.0,21.94,12.27
2018,3,20,18,0,11.0,12.0,1.7,11.8,13.0,16.29,0.0
2018,3,20,18,15,5.5,6.0,2.0,11.9,6.5,7.9,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,6,15,0.5,4.0,1.45,12.95,4.0,3.41,0.0
2018,3,21,6,30,1.0,8.0,1.5,13.3,8.0,6.57,0.0
2018,3,21,6,45,0.5,16.0,1.6,13.6,16.0,13.17,5.5
2018,3,21,7,0,0.0,24.0,1.7,13.9,24.0,19.78,11.79
2018,3,21,7,15,0.0,34.0,1.8,14.15,34.0,28.06,19.41
2018,3,21,7,30,0.0,44.0,1.9,14.4,44.0,36.37,26.95
2018,3,21,7,45,0.0,54.0,2.05,14.65,54.0,44.69,34.39
2018,3,21,8,0,0.0,64.0,2.2,14.9,64.0,53.03,41.72
2018,3,21,8,15,0.0,51.0,2.35,15.1,51.0,42.2,31.97
2018,3,21,8,30,0.0,38.0,2.5,15.3,38.0,31.41,21.13
2018,3,21,8,45,0.0,58.5,2.6,15.55,58.5,48.47,35.45
2018,3,21,9,0,0.0,79.0,2.7,15.8,79.0,65.61,49.64
2018,3,21,9,15,0.0,94.0,2.8,16.05,94.0,78.09,59.81
2018,3,21,9,30,0.0,109.0,2.9,16.3,109.0,90.38,69.74
2018,3,21,9,45,0.0,130.0,2.95,16.55,130.0,107.69,83.69
2018,3,21,10,0,0.0,151.0,3.0,16.8,151.0,125.2,97.67
2018,3,21,10,15,3.0,172.0,3.15,17.05,174.0,144.51,113.04
2018,3,21,10,30,6.0,193.0,3.3,17.3,197.0,164.44,128.82
2018,3,21,10,45,20.0,249.0,3.5,17.6,264.0,221.57,174.25
2018,3,21,11,0,34.0,305.0,3.7,17.9,331.0,289.39,227.36
2018,3,21,11,15,34.5,310.5,3.8,18.0,337.0,299.5,234.94
2018,3,21,11,30,35.0,316.0,3.9,18.1,343.0,309.64,242.7
2018,3,21,11,45,63.0,345.5,3.95,18.25,395.0,365.12,286.11
2018,3,21,12,0,91.0,375.0,4.0,18.4,447.0,423.91,331.44
2018,3,21,12,15,102.0,381.0,4.0,18.4,462.0,446.97,349.13
2018,3,21,12,30,113.0,387.0,4.0,18.4,477.0,470.62,367.37
2018,3,21,12,45,101.0,377.0,3.95,18.45,457.0,456.18,356.17
2018,3,21,13,0,89.0,367.0,3.9,18.5,437.0,440.45,344.12
2018,3,21,13,15,78.0,350.5,3.8,18.5,411.0,417.57,326.74
2018,3,21,13,30,67.0,334.0,3.7,18.5,385.0,393.61,308.5
2018,3,21,13,45,130.0,337.0,3.55,18.45,431.5,486.9,381.79
2018,3,21,14,0,193.0,340.0,3.4,18.4,478.0,559.96,438.38
2018,3,21,14,15,129.5,313.0,3.4,18.35,404.0,469.12,368.91
2018,3,21,14,30,66.0,286.0,3.4,18.3,330.0,355.18,280.8
2018,3,21,14,45,71.5,271.5,3.4,18.25,316.5,347.62,276.29
2018,3,21,15,0,77.0,257.0,3.4,18.2,303.0,339.64,271.1
2018,3,21,15,15,61.5,234.0,3.4,18.2,269.0,300.23,240.34
2018,3,21,15,30,46.0,211.0,3.4,18.2,235.0,260.91,209.34
2018,3,21,15,45,52.0,191.5,3.35,17.8,216.5,246.39,199.02
2018,3,21,16,0,58.0,172.0,3.3,17.4,198.0,231.26,187.99
2018,3,21,16,15,88.0,152.5,3.25,17.1,186.5,236.54,194.22
2018,3,21,16,30,118.0,133.0,3.2,16.8,175.0,255.69,211.37
2018,3,21,16,45,184.0,110.0,3.1,16.55,163.5,295.04,245.49
2018,3,21,17,0,250.0,87.0,3.0,16.3,152.0,310.16,258.89
2018,3,21,17,15,229.0,67.5,2.95,16.1,117.0,260.96,216.73
2018,3,21,17,30,208.0,48.0,2.9,15.9,82.0,228.7,186.83
2018,3,21,17,45,154.0,35.5,2.85,15.65,55.5,171.72,133.31
2018,3,21,18,0,100.0,23.0,2.8,15.4,29.0,98.22,23.83
2018,3,21,18,15,50.0,11.5,2.85,15.3,14.5,35.05,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.25,13.5,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.3,13.6,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.4,13.65,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.5,13.7,7.0,5.74,0.0
2018,3,22,7,15,0.0,11.0,3.55,13.8,11.0,9.04,2.43
2018,3,22,7,30,0.0,15.0,3.6,13.9,15.0,12.34,5.44
2018,3,22,7,45,0.0,24.0,3.65,14.0,24.0,19.78,12.14
2018,3,22,8,0,0.0,33.0,3.7,14.1,33.0,27.24,18.81
2018,3,22,8,15,0.0,46.5,3.7,14.2,46.5,38.46,28.75
2018,3,22,8,30,0.0,60.0,3.7,14.3,60.0,49.71,36.77
2018,3,22,8,45,0.0,86.0,3.7,14.4,86.0,71.4,54.94
2018,3,22,9,0,0.0,112.0,3.7,14.5,112.0,92.24,72.18
2018,3,22,9,15,0.0,107.5,3.7,14.55,107.5,88.98,69.22
2018,3,22,9,30,0.0,103.0,3.7,14.6,103.0,85.52,66.14
2018,3,22,9,45,0.0,80.5,3.7,14.65,80.5,66.95,50.53
2018,3,22,10,0,0.0,58.0,3.7,14.7,58.0,48.19,34.78
2018,3,22,10,15,4.0,107.0,3.75,14.65,110.0,91.21,70.45
2018,3,22,10,30,8.0,156.0,3.8,14.6,162.0,134.71,106.09
2018,3,22,10,45,19.0,197.5,3.85,14.5,212.0,181.61,144.29
2018,3,22,11,0,30.0,239.0,3.9,14.4,262.0,228.05,181.76
2018,3,22,11,15,91.5,294.0,3.95,14.15,365.5,336.1,268.95
2018,3,22,11,30,153.0,349.0,4.0,13.9,469.0,443.36,353.74
2018,3,22,11,45,183.5,367.0,4.0,13.6,512.5,497.03,395.74
2018,3,22,12,0,214.0,385.0,4.0,13.3,556.0,553.14,439.46
2018,3,22,12,15,252.5,374.5,4.05,13.1,576.5,605.83,480.61
2018,3,22,12,30,291.0,364.0,4.1,12.9,597.0,645.02,511.69
2018,3,22,12,45,542.0,263.5,4.15,12.65,692.0,811.75,643.1
2018,3,22,13,0,793.0,163.0,4.2,12.4,787.0,967.33,758.35
2018,3,22,13,15,787.0,161.5,4.2,12.45,770.0,977.91,765.09
2018,3,22,13,30,781.0,160.0,4.2,12.5,753.0,984.72,770.38
2018,3,22,13,45,792.0,151.0,4.25,12.5,736.5,997.13,780.34
2018,3,22,14,0,803.0,142.0,4.3,12.5,720.0,1005.74,787.87
2018,3,22,14,15,685.0,175.5,4.3,12.65,654.0,935.11,738.3
2018,3,22,14,30,567.0,209.0,4.3,12.8,588.0,843.3,672.69
2018,3,22,14,45,651.0,170.5,4.3,12.95,582.5,892.31,710.57
2018,3,22,15,0,735.0,132.0,4.3,13.1,577.0,925.85,735.79
2018,3,22,15,15,771.0,113.0,4.3,13.1,550.0,920.97,733.87
2018,3,22,15,30,807.0,94.0,4.3,13.1,523.0,918.72,734.28
2018,3,22,15,45,780.5,91.0,4.35,12.75,475.0,871.62,703.19
2018,3,22,16,0,754.0,88.0,4.4,12.4,427.0,822.47,670.16
2018,3,22,16,15,682.5,88.5,4.3,11.95,368.0,742.93,612.31
2018,3,22,16,30,611.0,89.0,4.2,11.5,309.0,659.37,549.75
2018,3,22,16,45,603.0,78.0,4.15,11.0,266.5,615.42,516.87
2018,3,22,17,0,595.0,67.0,4.1,10.5,224.0,569.89,480.85
2018,3,22,17,15,523.5,59.5,3.8,9.95,175.0,481.85,407.34
2018,3,22,17,30,452.0,52.0,3.5,9.4,126.0,398.14,333.37
2018,3,22,17,45,324.5,39.5,3.25,8.8,83.0,280.85,226.83
2018,3,22,18,0,197.0,27.0,3.0,8.2,40.0,169.61,64.69
2018,3,22,18,15,98.5,13.5,2.8,7.85,20.0,61.13,0.0
2018,3,22,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.15,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,3.95,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,5.85,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,6.1,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.0,0.9,6.9,20.0,11.95,0.0
2018,3,23,6,30,166.0,26.0,0.9,7.7,38.0,20.19,6.26
2018,3,23,6,45,310.5,37.5,0.85,8.45,82.5,30.65,21.18
2018,3,23,7,0,455.0,49.0,0.8,9.2,127.0,39.66,30.01
2018,3,23,7,15,546.0,56.5,0.8,9.75,181.5,44.98,35.16
2018,3,23,7,30,637.0,64.0,0.8,10.3,236.0,50.33,40.11
2018,3,23,7,45,692.5,68.0,0.8,10.8,291.0,52.71,42.21
2018,3,23,8,0,748.0,72.0,0.8,11.3,346.0,60.09,48.68
2018,3,23,8,15,780.5,75.5,0.85,11.65,398.0,65.49,53.28
2018,3,23,8,30,813.0,79.0,0.9,12.0,450.0,125.98,71.17
2018,3,23,8,45,835.5,82.0,0.95,12.35,498.5,188.65,115.26
2018,3,23,9,0,858.0,85.0,1.0,12.7,547.0,253.77,169.71
2018,3,23,9,15,876.5,87.5,1.15,13.05,592.0,322.99,230.58
2018,3,23,9,30,895.0,90.0,1.3,13.4,637.0,389.25,289.22
2018,3,23,9,45,909.0,91.5,1.4,13.7,676.0,453.79,345.43
2018,3,23,10,0,923.0,93.0,1.5,14.0,715.0,518.41,400.01
2018,3,23,10,15,934.0,93.0,1.7,14.25,747.0,579.93,451.13
2018,3,23,10,30,945.0,93.0,1.9,14.5,779.0,640.55,500.08
2018,3,23,10,45,953.0,93.5,2.05,14.75,804.0,698.56,545.45
2018,3,23,11,0,961.0,94.0,2.2,15.0,829.0,754.83,588.38
2018,3,23,11,15,964.5,94.5,2.35,15.15,845.0,805.8,625.73
2018,3,23,11,30,968.0,95.0,2.5,15.3,861.0,854.11,659.59
2018,3,23,11,45,765.5,174.5,2.65,15.45,784.0,820.98,636.26
2018,3,23,12,0,563.0,254.0,2.8,15.6,707.0,753.63,585.6
2018,3,23,12,15,687.5,206.0,2.9,15.6,759.0,848.59,657.52
2018,3,23,12,30,812.0,158.0,3.0,15.6,811.0,933.73,717.16
2018,3,23,12,45,848.0,142.5,3.15,15.65,818.5,977.25,747.61
2018,3,23,13,0,884.0,127.0,3.3,15.7,826.0,1005.63,768.09
2018,3,23,13,15,918.5,111.5,3.35,15.6,825.0,1042.08,793.91
2018,3,23,13,30,953.0,96.0,3.4,15.5,824.0,1074.76,817.16
2018,3,23,13,45,836.5,137.0,3.45,15.4,761.5,1027.16,786.13
2018,3,23,14,0,720.0,178.0,3.5,15.3,699.0,969.74,748.66
2018,3,23,14,15,741.5,161.5,3.55,15.05,678.0,976.8,756.32
2018,3,23,14,30,763.0,145.0,3.6,14.8,657.0,979.59,760.65
2018,3,23,14,45,746.0,140.0,3.65,14.55,617.5,952.95,744.51
2018,3,23,15,0,729.0,135.0,3.7,14.3,578.0,923.09,726.23
2018,3,23,15,15,755.5,117.0,3.7,14.3,547.5,916.99,723.95
2018,3,23,15,30,782.0,99.0,3.7,14.3,517.0,900.25,713.94
2018,3,23,15,45,788.5,89.0,3.65,13.65,478.0,876.18,700.07
2018,3,23,16,0,795.0,79.0,3.6,13.0,439.0,848.2,683.17
2018,3,23,16,15,766.5,75.0,3.4,12.6,389.0,793.31,644.39
2018,3,23,16,30,738.0,71.0,3.2,12.2,339.0,737.2,603.9
2018,3,23,16,45,690.0,66.0,3.0,11.8,285.5,668.98,552.72
2018,3,23,17,0,642.0,61.0,2.8,11.4,232.0,597.22,496.8
2018,3,23,17,15,560.0,54.5,2.45,10.7,180.0,501.28,419.01
2018,3,23,17,30,478.0,48.0,2.1,10.0,128.0,410.98,341.03
2018,3,23,17,45,351.5,37.5,1.75,9.3,85.0,295.64,237.83
2018,3,23,18,0,225.0,27.0,1.4,8.6,42.0,182.44,84.51
2018,3,23,18,15,118.0,14.5,1.35,8.35,22.0,71.66,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.1,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.25,7.85,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.55,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.6,2.0,0.0,0.0
2018,3,24,6,15,16.0,14.5,0.95,8.9,15.5,12.38,0.0
2018,3,24,6,30,30.0,27.0,1.1,9.2,29.0,21.37,8.68
2018,3,24,6,45,75.5,46.0,1.25,9.55,57.5,35.69,25.59
2018,3,24,7,0,121.0,65.0,1.4,9.9,86.0,49.85,39.03
2018,3,24,7,15,171.0,83.0,1.55,10.05,124.0,61.67,50.11
2018,3,24,7,30,221.0,101.0,1.7,10.2,162.0,74.16,61.55
2018,3,24,7,45,131.5,96.0,1.8,10.35,134.5,73.53,60.97
2018,3,24,8,0,42.0,91.0,1.9,10.5,107.0,72.58,59.99
2018,3,24,8,15,23.0,88.0,1.95,10.7,97.0,70.91,58.29
2018,3,24,8,30,4.0,85.0,2.0,10.9,87.0,70.76,55.13
2018,3,24,8,45,83.5,146.5,2.1,11.05,191.5,126.12,98.03
2018,3,24,9,0,163.0,208.0,2.2,11.2,296.0,195.82,152.47
2018,3,24,9,15,153.0,228.0,2.3,11.5,316.0,222.67,175.42
2018,3,24,9,30,143.0,248.0,2.4,11.8,336.0,248.59,197.49
2018,3,24,9,45,248.5,266.5,2.55,12.1,430.5,320.67,254.57
2018,3,24,10,0,354.0,285.0,2.7,12.4,525.0,405.74,322.06
2018,3,24,10,15,267.0,255.5,2.85,12.6,441.0,362.44,289.88
2018,3,24,10,30,180.0,226.0,3.0,12.8,357.0,306.68,246.68
2018,3,24,10,45,180.0,230.5,3.1,12.95,365.0,324.77,261.75
2018,3,24,11,0,180.0,235.0,3.2,13.1,373.0,342.47,276.07
2018,3,24,11,15,518.0,190.0,3.35,13.15,599.5,578.1,464.9
2018,3,24,11,30,856.0,145.0,3.5,13.2,826.0,823.06,650.52
2018,3,24,11,45,895.0,129.0,3.65,13.25,847.5,870.05,682.86
2018,3,24,12,0,934.0,113.0,3.8,13.3,869.0,924.44,721.79
2018,3,24,12,15,936.0,113.0,3.9,13.25,870.0,960.49,747.5
2018,3,24,12,30,938.0,113.0,4.0,13.2,871.0,993.13,770.98
2018,3,24,12,45,833.5,155.5,4.1,13.15,824.0,977.17,760.51
2018,3,24,13,0,729.0,198.0,4.2,13.1,777.0,950.52,742.91
2018,3,24,13,15,550.5,263.5,4.25,13.0,695.5,852.34,671.28
2018,3,24,13,30,372.0,329.0,4.3,12.9,614.0,735.0,582.5
2018,3,24,13,45,601.5,233.0,4.35,12.8,677.5,899.56,711.38
2018,3,24,14,0,831.0,137.0,4.4,12.7,741.0,1028.67,804.84
2018,3,24,14,15,835.0,129.5,4.4,12.55,714.5,1027.65,804.82
2018,3,24,14,30,839.0,122.0,4.4,12.4,688.0,1022.57,803.15
2018,3,24,14,45,697.0,153.5,4.35,12.25,606.0,918.97,730.6
