Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,16,15,727.0,101.0,2.9,18.55,476.0,751.5,593.17
2018,5,3,16,30,753.0,88.0,2.8,18.2,444.0,726.37,577.06
2018,5,3,16,45,713.0,85.0,2.75,17.85,390.5,666.06,534.76
2018,5,3,17,0,673.0,82.0,2.7,17.5,337.0,603.02,489.09
2018,5,3,17,15,626.0,76.5,2.55,16.8,285.5,533.59,435.87
2018,5,3,17,30,579.0,71.0,2.4,16.1,234.0,466.6,382.48
2018,5,3,17,45,509.5,63.0,2.25,15.45,185.0,386.93,316.67
2018,5,3,18,0,440.0,55.0,2.1,14.8,136.0,313.02,253.2
2018,5,3,18,15,335.0,43.5,1.95,14.05,94.0,225.92,177.35
2018,5,3,18,30,230.0,32.0,1.8,13.3,52.0,151.11,101.27
2018,5,3,18,45,127.0,18.5,1.6,12.6,28.5,58.99,0.0
2018,5,3,19,0,24.0,5.0,1.4,11.9,5.0,0.0,0.0
2018,5,3,19,15,12.0,2.5,1.45,11.6,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,5,15,16.5,6.5,1.05,9.35,7.5,5.55,0.0
2018,5,4,5,30,33.0,13.0,1.3,9.8,15.0,10.52,0.0
2018,5,4,5,45,90.5,25.5,1.55,10.3,38.0,20.32,11.6
2018,5,4,6,0,148.0,38.0,1.8,10.8,61.0,28.66,19.82
2018,5,4,6,15,74.0,45.5,1.9,11.45,57.0,36.83,27.47
2018,5,4,6,30,0.0,53.0,2.0,12.1,53.0,43.88,33.95
2018,5,4,6,45,5.5,66.0,2.15,12.75,68.0,54.43,43.39
2018,5,4,7,0,11.0,79.0,2.3,13.4,83.0,64.87,52.52
2018,5,4,7,15,69.5,132.0,2.15,14.1,162.5,100.61,83.74
2018,5,4,7,30,128.0,185.0,2.0,14.8,242.0,129.38,108.18
2018,5,4,7,45,177.0,204.5,1.85,15.45,293.5,141.81,118.13
2018,5,4,8,0,226.0,224.0,1.7,16.1,345.0,153.95,127.68
2018,5,4,8,15,339.5,221.5,1.45,16.9,422.5,170.51,123.78
2018,5,4,8,30,453.0,219.0,1.2,17.7,500.0,205.62,141.9
2018,5,4,8,45,471.5,230.5,0.9,18.55,542.0,251.68,176.38
2018,5,4,9,0,490.0,242.0,0.6,19.4,584.0,299.98,213.98
2018,5,4,9,15,527.5,243.0,0.55,20.3,630.0,349.13,252.3
2018,5,4,9,30,565.0,244.0,0.5,21.2,676.0,402.09,292.97
2018,5,4,9,45,649.0,218.5,0.45,22.1,735.5,459.0,335.21
2018,5,4,10,0,733.0,193.0,0.4,23.0,795.0,523.38,381.83
2018,5,4,10,15,715.0,212.0,0.45,23.95,815.0,573.94,418.11
2018,5,4,10,30,697.0,231.0,0.5,24.9,835.0,621.46,450.92
2018,5,4,10,45,666.0,255.5,0.55,25.8,843.5,661.8,477.61
2018,5,4,11,0,635.0,280.0,0.6,26.7,852.0,697.78,500.48
2018,5,4,11,15,599.0,302.0,0.7,27.1,847.5,723.71,517.77
2018,5,4,11,30,563.0,324.0,0.8,27.5,843.0,747.21,533.1
2018,5,4,11,45,582.5,317.5,0.95,27.9,857.0,786.19,559.97
2018,5,4,12,0,602.0,311.0,1.1,28.3,871.0,823.3,585.2
2018,5,4,12,15,752.5,220.0,1.05,28.45,918.5,901.45,637.18
2018,5,4,12,30,903.0,129.0,1.0,28.6,966.0,958.87,670.62
2018,5,4,12,45,842.0,165.5,1.0,28.75,939.0,972.81,678.21
2018,5,4,13,0,781.0,202.0,1.0,28.9,912.0,968.74,675.5
2018,5,4,13,15,732.0,225.0,1.05,28.95,880.0,969.83,677.43
2018,5,4,13,30,683.0,248.0,1.1,29.0,848.0,956.37,670.2
2018,5,4,13,45,697.5,231.0,1.15,29.05,829.0,962.54,675.86
2018,5,4,14,0,712.0,214.0,1.2,29.1,810.0,964.92,678.77
2018,5,4,14,15,747.0,186.5,1.35,28.95,790.5,972.53,687.2
2018,5,4,14,30,782.0,159.0,1.5,28.8,771.0,967.48,687.7
2018,5,4,14,45,796.5,142.5,1.65,28.65,740.0,958.43,685.79
2018,5,4,15,0,811.0,126.0,1.8,28.5,709.0,944.85,680.95
2018,5,4,15,15,811.5,117.5,1.8,28.5,671.0,922.49,668.31
2018,5,4,15,30,812.0,109.0,1.8,28.5,633.0,896.5,653.4
2018,5,4,15,45,791.0,106.0,2.15,27.6,585.0,854.07,633.16
2018,5,4,16,0,770.0,103.0,2.5,26.7,537.0,809.54,610.15
2018,5,4,16,15,744.5,99.5,2.65,25.85,487.5,758.93,580.17
2018,5,4,16,30,719.0,96.0,2.8,25.0,438.0,711.56,551.44
2018,5,4,16,45,685.5,91.0,2.95,24.15,386.5,651.49,512.23
2018,5,4,17,0,652.0,86.0,3.1,23.3,335.0,591.81,471.13
2018,5,4,17,15,605.5,79.5,3.05,22.1,283.5,522.5,419.96
2018,5,4,17,30,559.0,73.0,3.0,20.9,232.0,455.66,368.4
2018,5,4,17,45,491.5,64.0,2.9,19.7,183.0,377.13,305.04
2018,5,4,18,0,424.0,55.0,2.8,18.5,134.0,304.3,243.75
2018,5,4,18,15,321.5,44.0,2.65,17.55,93.0,218.17,169.7
2018,5,4,18,30,219.0,33.0,2.5,16.6,52.0,147.98,100.23
2018,5,4,18,45,120.0,19.0,2.3,15.6,28.5,56.94,0.0
2018,5,4,19,0,21.0,5.0,2.1,14.6,5.0,4.27,0.0
2018,5,4,19,15,10.5,2.5,2.05,14.2,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,5,5,15,5.5,8.0,1.75,11.2,8.5,6.83,0.0
2018,5,5,5,30,11.0,16.0,1.8,11.5,17.0,13.41,0.0
2018,5,5,5,45,5.5,30.5,1.85,11.85,31.0,24.93,15.52
2018,5,5,6,0,0.0,45.0,1.9,12.2,45.0,36.46,26.6
2018,5,5,6,15,0.0,58.5,1.9,12.55,58.5,47.26,36.66
2018,5,5,6,30,0.0,72.0,1.9,12.9,72.0,58.02,46.48
2018,5,5,6,45,0.0,87.5,1.85,13.25,87.5,70.15,57.3
2018,5,5,7,0,0.0,103.0,1.8,13.6,103.0,82.2,67.82
2018,5,5,7,15,11.0,131.0,1.85,13.8,136.0,102.89,85.78
2018,5,5,7,30,22.0,159.0,1.9,14.0,169.0,123.2,103.1
2018,5,5,7,45,74.0,195.0,1.95,14.2,234.0,141.33,118.29
2018,5,5,8,0,126.0,231.0,2.0,14.4,299.0,156.11,130.42
2018,5,5,8,15,160.5,254.5,2.05,14.7,349.5,184.62,142.12
2018,5,5,8,30,195.0,278.0,2.1,15.0,400.0,220.17,166.65
2018,5,5,8,45,251.0,290.0,2.1,15.35,458.5,251.53,188.69
2018,5,5,9,0,307.0,302.0,2.1,15.7,517.0,296.63,223.11
2018,5,5,9,15,326.0,317.0,2.05,16.55,556.5,338.64,256.39
2018,5,5,9,30,345.0,332.0,2.0,17.4,596.0,382.88,291.07
2018,5,5,9,45,377.0,335.5,1.9,18.2,636.0,426.64,324.6
2018,5,5,10,0,409.0,339.0,1.8,19.0,676.0,472.57,359.09
2018,5,5,10,15,407.5,351.5,1.7,19.9,696.5,511.4,387.25
2018,5,5,10,30,406.0,364.0,1.6,20.8,717.0,549.55,413.9
2018,5,5,10,45,382.5,383.0,1.5,21.65,721.5,575.54,430.85
2018,5,5,11,0,359.0,402.0,1.4,22.5,726.0,600.14,446.11
2018,5,5,11,15,331.0,418.0,1.4,22.8,720.0,616.33,456.56
2018,5,5,11,30,303.0,434.0,1.4,23.1,714.0,629.61,464.77
2018,5,5,11,45,274.0,443.0,1.45,23.4,697.5,633.17,466.56
2018,5,5,12,0,245.0,452.0,1.5,23.7,681.0,633.83,466.31
2018,5,5,12,15,188.0,451.5,1.7,23.45,627.0,586.28,434.19
2018,5,5,12,30,131.0,451.0,1.9,23.2,573.0,544.76,405.49
2018,5,5,12,45,148.0,447.5,2.05,22.9,583.5,566.13,422.72
2018,5,5,13,0,165.0,444.0,2.2,22.6,594.0,587.24,439.42
2018,5,5,13,15,139.0,414.0,2.45,21.95,539.0,539.72,407.41
2018,5,5,13,30,113.0,384.0,2.7,21.3,484.0,489.85,373.16
2018,5,5,13,45,66.5,321.5,2.9,20.7,380.0,366.17,282.25
2018,5,5,14,0,20.0,259.0,3.1,20.1,276.0,245.16,189.75
2018,5,5,14,15,28.0,276.5,3.2,19.25,299.0,286.95,223.72
2018,5,5,14,30,36.0,294.0,3.3,18.4,322.0,314.45,246.33
2018,5,5,14,45,26.5,269.0,3.45,17.6,289.0,281.09,221.26
2018,5,5,15,0,17.0,244.0,3.6,16.8,256.0,231.49,183.04
2018,5,5,15,15,28.0,245.0,3.6,16.8,263.5,260.68,207.22
2018,5,5,15,30,39.0,246.0,3.6,16.8,271.0,273.65,218.39
2018,5,5,15,45,117.0,239.0,3.85,15.9,306.5,355.62,287.69
2018,5,5,16,0,195.0,232.0,4.1,15.0,342.0,414.62,338.47
2018,5,5,16,15,276.5,203.0,3.95,14.9,343.5,462.89,379.35
2018,5,5,16,30,358.0,174.0,3.8,14.8,345.0,486.04,400.31
2018,5,5,16,45,393.0,145.5,3.7,14.65,313.0,483.74,399.88
2018,5,5,17,0,428.0,117.0,3.6,14.5,281.0,459.36,381.89
2018,5,5,17,15,484.0,97.5,3.45,14.15,257.0,454.38,378.76
2018,5,5,17,30,540.0,78.0,3.3,13.8,233.0,448.62,373.37
2018,5,5,17,45,470.5,69.0,3.1,13.5,184.5,369.8,306.46
2018,5,5,18,0,401.0,60.0,2.9,13.2,136.0,294.47,240.86
2018,5,5,18,15,300.5,48.0,2.8,12.8,95.0,213.13,169.09
2018,5,5,18,30,200.0,36.0,2.7,12.4,54.0,143.72,100.78
2018,5,5,18,45,109.0,20.5,2.6,11.95,29.5,54.41,0.0
2018,5,5,19,0,18.0,5.0,2.5,11.5,5.0,9.36,0.0
2018,5,5,19,15,9.0,2.5,2.5,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.55,10.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.2,10.15,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.2,10.2,2.0,0.0,0.0
2018,5,6,5,15,53.5,13.5,2.35,10.4,17.0,11.52,0.0
2018,5,6,5,30,102.0,25.0,2.5,10.6,32.0,19.57,2.99
2018,5,6,5,45,130.5,38.5,2.6,10.85,55.0,29.89,19.94
2018,5,6,6,0,159.0,52.0,2.7,11.1,78.0,40.01,29.89
2018,5,6,6,15,102.0,67.0,2.75,11.5,86.0,52.03,41.08
2018,5,6,6,30,45.0,82.0,2.8,11.9,94.0,64.22,52.21
2018,5,6,6,45,58.0,104.5,2.8,12.25,123.0,80.37,66.64
2018,5,6,7,0,71.0,127.0,2.8,12.6,152.0,96.18,80.49
2018,5,6,7,15,40.0,138.0,2.75,13.15,152.5,104.16,87.13
2018,5,6,7,30,9.0,149.0,2.7,13.7,153.0,116.47,97.42
2018,5,6,7,45,13.5,171.5,2.6,14.2,178.5,132.92,111.13
2018,5,6,8,0,18.0,194.0,2.5,14.7,204.0,149.18,124.45
2018,5,6,8,15,37.5,226.0,2.6,15.25,249.0,166.97,131.61
2018,5,6,8,30,57.0,258.0,2.7,15.8,294.0,196.51,153.47
2018,5,6,8,45,98.5,287.5,2.75,16.3,354.5,232.14,179.45
2018,5,6,9,0,140.0,317.0,2.8,16.8,415.0,268.29,206.32
2018,5,6,9,15,192.0,331.5,2.85,17.25,474.5,309.83,237.76
2018,5,6,9,30,244.0,346.0,2.9,17.7,534.0,353.83,271.57
2018,5,6,9,45,477.0,273.0,3.0,18.2,660.0,423.34,323.87
2018,5,6,10,0,710.0,200.0,3.1,18.7,786.0,516.56,395.68
2018,5,6,10,15,788.5,171.0,3.2,19.0,841.5,581.25,446.69
2018,5,6,10,30,867.0,142.0,3.3,19.3,897.0,646.89,497.88
2018,5,6,10,45,822.5,172.5,3.45,19.65,902.0,692.82,532.3
2018,5,6,11,0,778.0,203.0,3.6,20.0,907.0,729.39,559.08
2018,5,6,11,15,730.5,231.0,3.7,20.1,899.5,761.39,582.1
2018,5,6,11,30,683.0,259.0,3.8,20.2,892.0,784.14,598.09
2018,5,6,11,45,546.5,331.0,3.85,20.35,839.0,766.62,582.98
2018,5,6,12,0,410.0,403.0,3.9,20.5,786.0,738.47,559.98
2018,5,6,12,15,469.5,379.5,3.9,20.35,817.0,791.46,599.71
2018,5,6,12,30,529.0,356.0,3.9,20.2,848.0,844.64,638.78
2018,5,6,12,45,586.5,319.5,3.9,20.1,859.5,883.13,667.6
2018,5,6,13,0,644.0,283.0,3.9,20.0,871.0,922.31,696.86
2018,5,6,13,15,496.0,337.0,3.85,19.65,784.5,842.99,639.28
2018,5,6,13,30,348.0,391.0,3.8,19.3,698.0,745.15,568.29
2018,5,6,13,45,331.5,376.5,3.75,18.95,662.5,721.05,552.83
2018,5,6,14,0,315.0,362.0,3.7,18.6,627.0,694.74,535.21
2018,5,6,14,15,368.0,335.0,3.55,18.2,633.0,722.1,557.93
2018,5,6,14,30,421.0,308.0,3.4,17.8,639.0,765.72,591.48
2018,5,6,14,45,357.5,306.0,3.3,17.4,577.5,681.39,530.87
2018,5,6,15,0,294.0,304.0,3.2,17.0,516.0,616.03,483.37
2018,5,6,15,15,249.0,297.0,3.2,17.0,469.0,563.37,444.5
2018,5,6,15,30,204.0,290.0,3.2,17.0,422.0,492.26,391.23
2018,5,6,15,45,148.0,245.5,3.05,16.35,337.5,390.08,313.39
2018,5,6,16,0,92.0,201.0,2.9,15.7,253.0,290.0,234.79
2018,5,6,16,15,94.0,180.5,2.85,15.35,229.5,267.83,218.42
2018,5,6,16,30,96.0,160.0,2.8,15.0,206.0,245.02,200.99
2018,5,6,16,45,234.5,141.0,2.75,14.7,236.0,341.06,283.08
2018,5,6,17,0,373.0,122.0,2.7,14.4,266.0,425.24,353.02
2018,5,6,17,15,370.0,107.0,2.65,14.15,232.0,388.97,323.59
2018,5,6,17,30,367.0,92.0,2.6,13.9,198.0,351.87,292.93
2018,5,6,17,45,284.5,79.0,2.55,13.6,151.5,271.62,225.04
2018,5,6,18,0,202.0,66.0,2.5,13.3,105.0,188.32,153.54
2018,5,6,18,15,140.5,50.0,2.35,13.0,73.0,132.21,103.89
2018,5,6,18,30,79.0,34.0,2.2,12.7,41.0,83.01,57.38
2018,5,6,18,45,42.5,19.0,2.0,12.4,22.5,37.22,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.1,4.0,5.11,0.0
2018,5,6,19,15,3.0,2.0,1.85,12.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,9.6,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,9.7,2.0,0.0,0.0
2018,5,7,5,15,97.5,14.5,1.95,10.45,21.0,12.38,0.0
2018,5,7,5,30,188.0,27.0,2.2,11.2,40.0,21.01,5.37
2018,5,7,5,45,304.0,39.0,2.45,11.95,80.0,32.16,21.91
2018,5,7,6,0,420.0,51.0,2.7,12.7,120.0,41.45,30.99
2018,5,7,6,15,496.0,58.5,2.65,13.25,168.5,46.54,35.94
2018,5,7,6,30,572.0,66.0,2.6,13.8,217.0,51.63,40.63
2018,5,7,6,45,622.0,73.0,2.6,14.4,269.5,56.06,44.53
2018,5,7,7,0,672.0,80.0,2.6,15.0,322.0,60.37,48.19
2018,5,7,7,15,708.0,84.5,2.55,15.6,375.0,62.61,49.91
2018,5,7,7,30,744.0,89.0,2.5,16.2,428.0,70.8,56.79
2018,5,7,7,45,770.0,93.5,2.5,16.8,480.0,72.98,58.35
2018,5,7,8,0,796.0,98.0,2.5,17.4,532.0,75.06,59.79
2018,5,7,8,15,815.5,101.5,2.5,18.05,581.0,125.66,71.9
2018,5,7,8,30,835.0,105.0,2.5,18.7,630.0,185.6,109.61
2018,5,7,8,45,849.5,108.0,2.5,19.35,674.5,246.26,157.56
2018,5,7,9,0,864.0,111.0,2.5,20.0,719.0,308.11,210.18
2018,5,7,9,15,878.0,111.0,2.5,20.5,759.0,372.81,265.81
2018,5,7,9,30,892.0,111.0,2.5,21.0,799.0,432.67,316.97
2018,5,7,9,45,904.0,111.5,2.5,21.5,834.5,492.18,366.5
2018,5,7,10,0,916.0,112.0,2.5,22.0,870.0,551.34,414.09
2018,5,7,10,15,921.5,113.5,2.5,22.4,897.0,607.12,457.73
2018,5,7,10,30,927.0,115.0,2.5,22.8,924.0,661.39,498.78
2018,5,7,10,45,930.0,116.5,2.5,23.2,944.0,712.29,536.1
2018,5,7,11,0,933.0,118.0,2.5,23.6,964.0,761.0,570.77
2018,5,7,11,15,934.5,118.5,2.5,24.05,976.0,805.39,600.96
2018,5,7,11,30,936.0,119.0,2.5,24.5,988.0,847.09,627.42
2018,5,7,11,45,931.5,122.5,2.55,24.9,991.0,883.61,650.66
2018,5,7,12,0,927.0,126.0,2.6,25.3,994.0,916.81,671.58
2018,5,7,12,15,856.0,169.0,2.65,25.45,968.5,935.34,683.49
2018,5,7,12,30,785.0,212.0,2.7,25.6,943.0,936.52,684.23
2018,5,7,12,45,721.0,246.5,2.8,25.8,912.5,941.98,688.07
2018,5,7,13,0,657.0,281.0,2.9,26.0,882.0,931.77,680.42
2018,5,7,13,15,629.0,287.5,2.9,26.0,853.5,925.38,676.37
2018,5,7,13,30,601.0,294.0,2.9,26.0,825.0,915.11,669.76
2018,5,7,13,45,620.5,273.5,2.95,26.05,808.5,923.59,677.22
2018,5,7,14,0,640.0,253.0,3.0,26.1,792.0,928.45,682.25
2018,5,7,14,15,720.0,203.0,3.0,25.95,788.0,959.39,705.03
2018,5,7,14,30,800.0,153.0,3.0,25.8,784.0,975.2,716.76
2018,5,7,14,45,829.5,134.5,3.0,25.65,761.0,978.14,720.3
2018,5,7,15,0,859.0,116.0,3.0,25.5,738.0,975.85,720.68
2018,5,7,15,15,844.5,113.5,3.0,25.5,694.5,945.23,702.0
2018,5,7,15,30,830.0,111.0,3.0,25.5,651.0,911.6,681.44
2018,5,7,15,45,812.5,107.0,3.1,24.8,603.5,870.81,658.32
2018,5,7,16,0,795.0,103.0,3.2,24.1,556.0,827.68,633.03
2018,5,7,16,15,773.0,98.0,3.25,23.4,505.5,777.64,601.9
2018,5,7,16,30,751.0,93.0,3.3,22.7,455.0,726.17,568.92
2018,5,7,16,45,720.5,88.0,3.3,22.05,403.0,671.16,532.02
2018,5,7,17,0,690.0,83.0,3.3,21.4,351.0,612.38,490.71
2018,5,7,17,15,644.5,77.0,3.15,20.45,298.5,542.91,438.57
2018,5,7,17,30,599.0,71.0,3.0,19.5,246.0,475.74,386.12
2018,5,7,17,45,531.5,63.5,2.8,18.55,196.0,397.23,322.29
2018,5,7,18,0,464.0,56.0,2.6,17.6,146.0,324.23,260.52
2018,5,7,18,15,360.5,46.0,2.35,16.7,103.5,238.4,186.67
2018,5,7,18,30,257.0,36.0,2.1,15.8,61.0,164.87,117.4
2018,5,7,18,45,146.0,22.0,1.85,14.9,34.5,85.27,0.0
2018,5,7,19,0,35.0,8.0,1.6,14.0,8.0,16.67,0.0
2018,5,7,19,15,17.5,4.0,1.7,13.75,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,2.05,10.9,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,2.2,11.2,2.0,0.0,0.0
2018,5,8,5,15,114.0,14.5,2.45,11.65,22.0,12.38,0.0
2018,5,8,5,30,217.0,27.0,2.7,12.1,42.0,21.06,6.72
2018,5,8,5,45,330.5,37.5,2.95,12.5,82.0,30.79,20.78
2018,5,8,6,0,444.0,48.0,3.2,12.9,122.0,38.86,28.72
2018,5,8,6,15,514.5,55.0,3.35,13.3,170.0,43.67,33.39
2018,5,8,6,30,585.0,62.0,3.5,13.7,218.0,48.47,37.83
2018,5,8,6,45,631.0,68.5,3.6,14.1,269.5,52.62,41.52
2018,5,8,7,0,677.0,75.0,3.7,14.5,321.0,56.67,44.99
2018,5,8,7,15,662.5,88.0,3.7,14.95,359.5,64.48,51.69
2018,5,8,7,30,648.0,101.0,3.7,15.4,398.0,71.73,57.78
2018,5,8,7,45,566.0,135.0,3.75,15.9,416.0,92.1,75.21
2018,5,8,8,0,484.0,169.0,3.8,16.4,434.0,110.17,90.38
2018,5,8,8,15,653.5,134.0,3.65,16.35,526.0,129.74,80.89
2018,5,8,8,30,823.0,99.0,3.5,16.3,618.0,179.76,106.56
2018,5,8,8,45,834.0,102.5,3.4,16.25,660.5,239.17,154.78
2018,5,8,9,0,845.0,106.0,3.3,16.2,703.0,304.83,211.9
2018,5,8,9,15,853.5,109.5,3.15,16.15,741.0,363.73,264.57
2018,5,8,9,30,862.0,113.0,3.0,16.1,779.0,422.5,316.5
2018,5,8,9,45,853.5,122.5,2.9,16.05,806.0,477.9,364.74
2018,5,8,10,0,845.0,132.0,2.8,16.0,833.0,530.88,409.44
2018,5,8,10,15,817.0,155.0,2.75,16.2,850.5,583.08,451.41
2018,5,8,10,30,789.0,178.0,2.7,16.4,868.0,630.98,488.51
2018,5,8,10,45,843.5,149.0,2.7,16.6,902.0,685.56,530.66
2018,5,8,11,0,898.0,120.0,2.7,16.8,936.0,737.42,570.14
2018,5,8,11,15,903.0,119.0,2.7,17.5,949.0,781.56,600.93
2018,5,8,11,30,908.0,118.0,2.7,18.2,962.0,823.36,627.93
2018,5,8,11,45,912.5,116.0,2.7,18.85,968.0,861.34,652.06
2018,5,8,12,0,917.0,114.0,2.7,19.5,974.0,896.52,674.03
2018,5,8,12,15,837.5,167.0,2.8,20.2,950.5,915.97,685.85
2018,5,8,12,30,758.0,220.0,2.9,20.9,927.0,927.62,692.59
2018,5,8,12,45,763.5,214.0,2.95,21.65,919.5,949.45,705.73
2018,5,8,13,0,769.0,208.0,3.0,22.4,912.0,967.97,716.57
2018,5,8,13,15,829.5,163.0,3.2,22.6,909.0,989.17,731.96
2018,5,8,13,30,890.0,118.0,3.4,22.8,906.0,1001.99,741.86
2018,5,8,13,45,891.5,113.0,3.6,23.05,883.5,1006.63,746.34
2018,5,8,14,0,893.0,108.0,3.8,23.3,861.0,1007.32,748.33
2018,5,8,14,15,885.5,106.0,3.95,22.95,829.5,998.35,745.38
2018,5,8,14,30,878.0,104.0,4.1,22.6,798.0,985.61,740.0
2018,5,8,14,45,868.5,101.5,4.25,22.2,760.5,966.73,730.6
2018,5,8,15,0,859.0,99.0,4.4,21.8,723.0,944.38,718.78
2018,5,8,15,15,845.5,97.5,4.4,21.8,681.0,916.1,700.91
2018,5,8,15,30,832.0,96.0,4.4,21.8,639.0,884.9,680.99
2018,5,8,15,45,812.5,93.5,4.4,20.8,591.5,853.89,663.66
2018,5,8,16,0,793.0,91.0,4.4,19.8,544.0,810.88,637.4
2018,5,8,16,15,766.0,88.5,4.2,19.4,494.0,759.79,602.33
2018,5,8,16,30,739.0,86.0,4.0,19.0,444.0,707.67,566.06
2018,5,8,16,45,704.5,82.5,3.8,18.6,392.5,651.32,525.86
2018,5,8,17,0,670.0,79.0,3.6,18.2,341.0,592.39,482.35
2018,5,8,17,15,623.0,74.0,3.4,17.7,290.0,524.21,429.28
2018,5,8,17,30,576.0,69.0,3.2,17.2,239.0,458.54,376.38
2018,5,8,17,45,507.0,62.5,3.0,16.75,190.5,381.69,312.49
2018,5,8,18,0,438.0,56.0,2.8,16.3,142.0,310.49,251.21
2018,5,8,18,15,340.0,45.5,2.6,15.85,100.5,228.34,179.76
2018,5,8,18,30,242.0,35.0,2.4,15.4,59.0,156.84,112.98
2018,5,8,18,45,138.0,21.5,2.2,15.0,33.5,82.17,0.0
2018,5,8,19,0,34.0,8.0,2.0,14.6,8.0,16.36,0.0
2018,5,8,19,15,17.0,4.0,1.85,14.3,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,1.65,11.05,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,1.7,11.0,2.0,0.0,0.0
2018,5,9,5,15,119.0,14.5,2.05,11.65,23.0,12.38,0.0
2018,5,9,5,30,226.0,27.0,2.4,12.3,44.0,22.53,8.71
2018,5,9,5,45,237.0,26.5,2.7,12.9,56.0,20.92,12.36
2018,5,9,6,0,248.0,26.0,3.0,13.5,68.0,19.91,11.97
2018,5,9,6,15,144.0,29.5,3.1,13.95,56.0,22.04,14.06
2018,5,9,6,30,40.0,33.0,3.2,14.4,44.0,27.41,18.94
2018,5,9,6,45,20.5,61.0,3.3,14.85,66.5,50.19,39.24
2018,5,9,7,0,1.0,89.0,3.4,15.3,89.0,72.36,58.71
2018,5,9,7,15,43.0,120.5,3.45,15.75,140.0,93.23,76.73
2018,5,9,7,30,85.0,152.0,3.5,16.2,191.0,109.95,90.85
2018,5,9,7,45,86.0,178.5,3.55,16.65,222.0,132.25,109.56
2018,5,9,8,0,87.0,205.0,3.6,17.1,253.0,149.05,123.3
2018,5,9,8,15,56.0,211.5,3.65,17.5,243.5,159.78,124.18
2018,5,9,8,30,25.0,218.0,3.7,17.9,234.0,167.15,130.27
2018,5,9,8,45,20.0,224.0,3.8,18.3,237.5,181.24,141.27
2018,5,9,9,0,15.0,230.0,3.9,18.7,241.0,187.49,145.98
2018,5,9,9,15,16.0,239.5,4.0,18.95,251.5,197.53,153.59
2018,5,9,9,30,17.0,249.0,4.1,19.2,262.0,207.67,161.27
2018,5,9,9,45,17.5,262.0,4.15,19.5,276.0,220.43,170.95
2018,5,9,10,0,18.0,275.0,4.2,19.8,290.0,233.33,180.69
2018,5,9,10,15,40.5,328.5,4.25,20.0,363.5,289.73,224.22
2018,5,9,10,30,63.0,382.0,4.3,20.2,437.0,351.52,271.35
2018,5,9,10,45,117.5,407.5,4.3,20.4,513.5,418.13,322.09
2018,5,9,11,0,172.0,433.0,4.3,20.6,590.0,488.9,375.38
2018,5,9,11,15,388.5,356.0,4.3,20.65,716.0,609.5,468.51
2018,5,9,11,30,605.0,279.0,4.3,20.7,842.0,736.94,564.76
2018,5,9,11,45,777.5,192.0,4.3,20.75,920.0,825.58,631.53
2018,5,9,12,0,950.0,105.0,4.3,20.8,998.0,915.53,693.59
2018,5,9,12,15,945.5,107.5,4.25,20.9,994.0,944.71,712.53
2018,5,9,12,30,941.0,110.0,4.2,21.0,990.0,970.28,729.36
2018,5,9,12,45,934.5,113.0,4.15,21.05,978.5,990.77,742.9
2018,5,9,13,0,928.0,116.0,4.1,21.1,967.0,1007.43,753.93
2018,5,9,13,15,924.5,115.0,4.1,21.1,949.0,1019.22,762.25
2018,5,9,13,30,921.0,114.0,4.1,21.1,931.0,1027.07,768.1
2018,5,9,13,45,916.0,112.5,4.1,21.1,906.0,1029.0,770.13
2018,5,9,14,0,911.0,111.0,4.1,21.1,881.0,1026.96,769.68
2018,5,9,14,15,903.0,109.0,4.15,20.95,848.5,1017.52,765.18
2018,5,9,14,30,895.0,107.0,4.2,20.8,816.0,1004.25,758.24
2018,5,9,14,45,885.0,105.0,4.25,20.7,778.0,985.33,747.39
2018,5,9,15,0,875.0,103.0,4.3,20.6,740.0,962.9,734.18
2018,5,9,15,15,861.5,100.5,4.3,20.6,696.5,933.28,715.45
2018,5,9,15,30,848.0,98.0,4.3,20.6,653.0,900.67,694.58
2018,5,9,15,45,829.0,95.5,4.35,19.95,605.5,869.8,676.75
2018,5,9,16,0,810.0,93.0,4.4,19.3,558.0,826.77,649.98
2018,5,9,16,15,783.5,90.5,4.35,18.8,507.0,775.57,615.77
2018,5,9,16,30,757.0,88.0,4.3,18.3,456.0,723.23,580.06
2018,5,9,16,45,722.5,85.0,4.3,17.8,404.0,666.98,540.76
2018,5,9,17,0,688.0,82.0,4.3,17.3,352.0,607.9,497.69
2018,5,9,17,15,641.0,77.0,4.1,16.7,300.0,538.91,443.78
2018,5,9,17,30,594.0,72.0,3.9,16.1,248.0,472.33,390.01
2018,5,9,17,45,525.0,64.5,3.7,15.55,198.0,393.42,324.2
2018,5,9,18,0,456.0,57.0,3.5,15.0,148.0,320.2,260.94
2018,5,9,18,15,352.0,47.5,3.2,14.4,105.5,235.28,186.75
2018,5,9,18,30,248.0,38.0,2.9,13.8,63.0,162.55,119.09
2018,5,9,18,45,140.0,23.0,2.65,13.25,35.5,85.0,0.0
2018,5,9,19,0,32.0,8.0,2.4,12.7,8.0,15.78,0.0
2018,5,9,19,15,16.0,4.0,2.45,12.65,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.35,11.8,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.3,12.05,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.4,12.1,2.0,0.0,0.0
2018,5,10,5,15,35.5,14.5,2.45,12.3,17.0,12.38,0.0
2018,5,10,5,30,65.0,27.0,2.5,12.5,32.0,21.09,8.63
2018,5,10,5,45,102.5,44.0,2.55,12.75,58.5,33.79,23.52
2018,5,10,6,0,140.0,61.0,2.6,13.0,85.0,46.22,35.28
2018,5,10,6,15,251.0,74.5,2.65,13.35,135.5,54.97,43.47
2018,5,10,6,30,362.0,88.0,2.7,13.7,186.0,64.5,52.12
2018,5,10,6,45,417.0,99.0,2.75,14.05,235.0,71.66,58.45
2018,5,10,7,0,472.0,110.0,2.8,14.4,284.0,78.61,64.42
2018,5,10,7,15,510.0,119.5,2.8,14.95,333.0,84.16,68.98
2018,5,10,7,30,548.0,129.0,2.8,15.5,382.0,90.26,73.92
2018,5,10,7,45,468.5,161.5,2.85,16.1,395.5,107.16,88.12
2018,5,10,8,0,389.0,194.0,2.9,16.7,409.0,123.57,101.67
2018,5,10,8,15,438.0,203.5,3.0,17.2,465.5,159.96,111.98
2018,5,10,8,30,487.0,213.0,3.1,17.7,522.0,206.26,141.58
2018,5,10,8,45,660.5,166.5,3.2,18.15,617.0,244.74,165.02
2018,5,10,9,0,834.0,120.0,3.3,18.6,712.0,306.71,211.7
2018,5,10,9,15,794.0,145.5,3.35,18.9,734.5,367.03,265.82
2018,5,10,9,30,754.0,171.0,3.4,19.2,757.0,418.12,311.43
2018,5,10,9,45,674.0,218.5,3.45,19.45,759.0,467.5,354.19
2018,5,10,10,0,594.0,266.0,3.5,19.7,761.0,507.24,387.36
2018,5,10,10,15,547.0,301.0,3.5,19.85,768.0,547.46,419.18
2018,5,10,10,30,500.0,336.0,3.5,20.0,775.0,581.74,445.31
2018,5,10,10,45,499.5,347.5,3.55,20.2,794.5,622.93,476.19
2018,5,10,11,0,499.0,359.0,3.6,20.4,814.0,663.09,505.65
2018,5,10,11,15,546.5,338.5,3.55,20.5,843.0,711.5,541.43
2018,5,10,11,30,594.0,318.0,3.5,20.6,872.0,761.15,577.56
2018,5,10,11,45,652.0,288.5,3.5,20.7,899.5,811.96,614.57
2018,5,10,12,0,710.0,259.0,3.5,20.8,927.0,865.02,652.69
2018,5,10,12,15,720.5,252.0,3.5,20.95,928.0,895.86,673.95
2018,5,10,12,30,731.0,245.0,3.5,21.1,929.0,924.12,693.43
2018,5,10,12,45,754.0,226.0,3.55,21.2,925.0,949.76,711.34
2018,5,10,13,0,777.0,207.0,3.6,21.3,921.0,962.29,720.01
2018,5,10,13,15,795.0,192.0,3.7,21.0,910.5,981.26,734.7
2018,5,10,13,30,813.0,177.0,3.8,20.7,900.0,996.53,746.99
2018,5,10,13,45,780.5,188.0,3.9,20.4,866.0,983.71,740.47
2018,5,10,14,0,748.0,199.0,4.0,20.1,832.0,977.47,738.7
2018,5,10,14,15,788.0,170.0,4.05,19.85,815.0,979.42,742.14
2018,5,10,14,30,828.0,141.0,4.1,19.6,798.0,986.21,748.99
2018,5,10,14,45,837.0,129.5,4.1,19.35,766.5,976.12,744.09
2018,5,10,15,0,846.0,118.0,4.1,19.1,735.0,961.82,736.51
2018,5,10,15,15,831.5,115.0,4.1,19.1,692.0,930.97,716.79
2018,5,10,15,30,817.0,112.0,4.1,19.1,649.0,897.17,695.01
2018,5,10,15,45,797.5,109.0,4.1,18.45,601.5,856.21,669.64
2018,5,10,16,0,778.0,106.0,4.1,17.8,554.0,813.07,642.29
2018,5,10,16,15,750.5,102.0,4.0,17.35,502.5,760.32,606.45
2018,5,10,16,30,723.0,98.0,3.9,16.9,451.0,710.77,572.37
2018,5,10,16,45,688.5,93.5,3.85,16.45,399.5,650.8,529.72
2018,5,10,17,0,654.0,89.0,3.8,16.0,348.0,591.27,485.35
2018,5,10,17,15,602.0,84.5,3.7,15.45,296.5,520.99,430.43
2018,5,10,17,30,550.0,80.0,3.6,14.9,245.0,453.5,375.83
2018,5,10,17,45,475.0,73.0,3.45,14.35,195.5,373.64,309.13
2018,5,10,18,0,400.0,66.0,3.3,13.8,146.0,298.01,243.97
2018,5,10,18,15,300.5,53.5,3.2,13.4,104.0,216.89,172.96
2018,5,10,18,30,201.0,41.0,3.1,13.0,62.0,147.18,108.88
2018,5,10,18,45,111.5,25.0,2.95,12.65,35.5,78.16,3.11
2018,5,10,19,0,22.0,9.0,2.8,12.3,9.0,13.82,0.0
2018,5,10,19,15,11.0,4.5,2.85,12.25,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.0,1.25,10.2,2.0,0.0,0.0
2018,5,11,5,0,20.0,4.0,1.3,10.3,4.0,0.0,0.0
2018,5,11,5,15,83.0,16.0,1.6,10.95,22.0,13.66,0.0
2018,5,11,5,30,146.0,28.0,1.9,11.6,40.0,21.64,9.76
2018,5,11,5,45,199.5,43.0,2.15,12.2,71.0,32.81,22.82
2018,5,11,6,0,253.0,58.0,2.4,12.8,102.0,43.67,33.1
2018,5,11,6,15,309.5,71.5,2.65,13.45,143.5,53.16,41.87
2018,5,11,6,30,366.0,85.0,2.9,14.1,185.0,62.38,50.16
2018,5,11,6,45,413.5,96.5,3.1,14.8,232.0,69.86,56.69
2018,5,11,7,0,461.0,108.0,3.3,15.5,279.0,77.1,62.81
2018,5,11,7,15,487.0,122.0,3.35,16.05,326.5,85.45,69.81
2018,5,11,7,30,513.0,136.0,3.4,16.6,374.0,93.41,76.34
2018,5,11,7,45,543.5,144.5,3.5,17.15,422.5,97.62,79.55
2018,5,11,8,0,574.0,153.0,3.6,17.7,471.0,101.08,82.07
2018,5,11,8,15,623.0,153.0,3.65,18.3,526.0,140.57,89.87
2018,5,11,8,30,672.0,153.0,3.7,18.9,581.0,190.89,120.83
2018,5,11,8,45,630.0,182.5,3.75,19.45,606.0,249.85,169.66
2018,5,11,9,0,588.0,212.0,3.8,20.0,631.0,303.85,216.74
2018,5,11,9,15,638.5,207.0,3.95,20.6,684.5,357.29,260.82
2018,5,11,9,30,689.0,202.0,4.1,21.2,738.0,416.01,309.14
2018,5,11,9,45,738.0,189.5,4.2,21.75,786.0,473.19,355.92
2018,5,11,10,0,787.0,177.0,4.3,22.3,834.0,535.86,405.98
2018,5,11,10,15,835.0,159.0,4.35,22.7,876.0,594.36,452.22
2018,5,11,10,30,883.0,141.0,4.4,23.1,918.0,652.61,497.4
2018,5,11,10,45,907.5,131.5,4.45,23.45,945.5,706.74,538.49
2018,5,11,11,0,932.0,122.0,4.5,23.8,973.0,760.35,578.28
2018,5,11,11,15,943.5,117.0,4.55,24.05,988.5,807.26,612.16
2018,5,11,11,30,955.0,112.0,4.6,24.3,1004.0,852.09,642.54
2018,5,11,11,45,958.5,111.0,4.6,24.5,1010.5,891.58,668.79
2018,5,11,12,0,962.0,110.0,4.6,24.7,1017.0,928.1,692.85
2018,5,11,12,15,960.5,111.0,4.6,24.8,1014.0,958.88,713.2
2018,5,11,12,30,959.0,112.0,4.6,24.9,1011.0,986.15,731.18
2018,5,11,12,45,955.5,112.5,4.6,25.05,1000.0,1007.43,745.03
2018,5,11,13,0,952.0,113.0,4.6,25.2,989.0,1024.86,756.41
2018,5,11,13,15,948.5,111.5,4.6,25.3,970.0,1036.41,764.15
2018,5,11,13,30,945.0,110.0,4.6,25.4,951.0,1043.92,769.39
2018,5,11,13,45,939.5,108.5,4.6,25.5,925.0,1045.43,770.81
2018,5,11,14,0,934.0,107.0,4.6,25.6,899.0,1042.88,769.73
2018,5,11,14,15,926.5,105.0,4.65,25.65,866.5,1033.83,765.13
2018,5,11,14,30,919.0,103.0,4.7,25.7,834.0,1020.87,758.07
2018,5,11,14,45,909.0,101.0,4.75,25.7,795.5,1001.68,747.08
2018,5,11,15,0,899.0,99.0,4.8,25.7,757.0,978.9,733.72
2018,5,11,15,15,886.0,97.0,4.8,25.7,713.5,949.88,715.71
2018,5,11,15,30,873.0,95.0,4.8,25.7,670.0,917.78,695.55
2018,5,11,15,45,857.0,92.5,4.8,25.5,623.0,879.58,671.57
2018,5,11,16,0,841.0,90.0,4.8,25.3,576.0,847.64,651.78
2018,5,11,16,15,821.0,86.0,4.6,24.9,525.5,799.16,619.23
2018,5,11,16,30,801.0,82.0,4.4,24.5,475.0,749.02,585.23
2018,5,11,16,45,773.0,78.0,4.2,24.15,422.5,691.55,545.33
2018,5,11,17,0,745.0,74.0,4.0,23.8,370.0,633.73,504.28
2018,5,11,17,15,705.0,68.5,3.65,22.95,317.0,566.3,453.74
2018,5,11,17,30,665.0,63.0,3.3,22.1,264.0,503.67,404.74
2018,5,11,17,45,605.5,57.0,2.95,21.25,213.0,428.74,344.14
2018,5,11,18,0,546.0,51.0,2.6,20.4,162.0,358.45,284.96
2018,5,11,18,15,451.0,42.5,2.45,19.55,117.0,274.48,213.42
2018,5,11,18,30,356.0,34.0,2.3,18.7,72.0,200.33,145.97
2018,5,11,18,45,216.0,22.0,2.15,17.85,41.5,110.3,18.63
2018,5,11,19,0,76.0,10.0,2.0,17.0,11.0,29.69,0.0
2018,5,11,19,15,38.0,5.0,2.0,16.8,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,12,4,45,13.5,2.0,1.2,11.55,2.0,0.0,0.0
2018,5,12,5,0,27.0,4.0,1.2,11.8,4.0,0.0,0.0
2018,5,12,5,15,144.0,17.0,1.15,12.85,27.5,14.51,0.0
2018,5,12,5,30,261.0,30.0,1.1,13.9,51.0,25.08,12.71
2018,5,12,5,45,371.5,39.0,1.1,14.95,92.5,31.9,21.85
2018,5,12,6,0,482.0,48.0,1.1,16.0,134.0,38.72,28.39
2018,5,12,6,15,552.0,54.5,1.3,16.8,183.5,43.23,32.6
2018,5,12,6,30,622.0,61.0,1.5,17.6,233.0,47.73,36.61
2018,5,12,6,45,669.5,66.0,1.65,18.4,286.0,50.87,39.26
2018,5,12,7,0,717.0,71.0,1.8,19.2,339.0,58.79,45.96
2018,5,12,7,15,750.0,74.5,1.9,19.85,391.5,60.77,47.42
2018,5,12,7,30,783.0,78.0,2.0,20.5,444.0,62.73,48.81
2018,5,12,7,45,807.5,81.5,2.1,21.2,495.5,64.52,50.02
2018,5,12,8,0,832.0,85.0,2.2,21.9,547.0,66.23,51.15
2018,5,12,8,15,850.5,87.5,2.2,22.4,596.0,127.3,70.45
2018,5,12,8,30,869.0,90.0,2.2,22.9,645.0,187.34,107.55
2018,5,12,8,45,882.5,92.0,2.2,23.4,689.5,247.77,154.68
2018,5,12,9,0,896.0,94.0,2.2,23.9,734.0,309.09,206.28
2018,5,12,9,15,902.5,98.0,2.25,24.2,772.5,370.27,258.96
2018,5,12,9,30,909.0,102.0,2.3,24.5,811.0,431.04,310.57
2018,5,12,9,45,911.5,107.0,2.3,24.85,843.5,490.18,359.41
2018,5,12,10,0,914.0,112.0,2.3,25.2,876.0,548.01,405.56
2018,5,12,10,15,919.0,113.0,2.4,25.4,902.5,602.56,448.43
2018,5,12,10,30,924.0,114.0,2.5,25.6,929.0,655.54,488.91
2018,5,12,10,45,927.5,115.5,2.6,25.8,949.0,706.17,526.61
2018,5,12,11,0,931.0,117.0,2.7,26.0,969.0,754.69,561.91
2018,5,12,11,15,932.5,117.5,2.8,26.1,980.5,798.59,593.22
2018,5,12,11,30,934.0,118.0,2.9,26.2,992.0,839.83,620.87
2018,5,12,11,45,934.0,118.0,3.0,26.3,996.0,876.58,645.4
2018,5,12,12,0,934.0,118.0,3.1,26.4,1000.0,910.25,667.83
2018,5,12,12,15,926.5,122.0,3.2,26.4,994.5,937.69,686.41
2018,5,12,12,30,919.0,126.0,3.3,26.4,989.0,961.47,702.68
2018,5,12,12,45,909.0,130.0,3.4,26.4,976.0,979.24,715.1
2018,5,12,13,0,899.0,134.0,3.5,26.4,963.0,993.18,725.16
2018,5,12,13,15,894.0,133.5,3.6,26.2,944.5,1003.85,733.81
2018,5,12,13,30,889.0,133.0,3.7,26.0,926.0,1010.71,740.11
2018,5,12,13,45,881.5,132.0,3.85,25.85,900.0,1010.79,742.32
2018,5,12,14,0,874.0,131.0,4.0,25.7,874.0,1007.05,742.15
2018,5,12,14,15,864.0,130.0,4.05,25.4,841.5,997.09,737.79
2018,5,12,14,30,854.0,129.0,4.1,25.1,809.0,996.11,739.57
2018,5,12,14,45,841.0,127.0,4.1,24.75,770.5,974.73,727.56
2018,5,12,15,0,828.0,125.0,4.1,24.4,732.0,949.98,713.41
2018,5,12,15,15,813.0,122.0,4.1,24.4,689.0,919.08,694.06
2018,5,12,15,30,798.0,119.0,4.1,24.4,646.0,885.31,672.66
2018,5,12,15,45,778.0,116.0,4.1,23.5,599.0,844.47,648.44
2018,5,12,16,0,758.0,113.0,4.1,22.6,552.0,801.53,622.27
2018,5,12,16,15,732.0,108.5,4.0,22.05,502.0,754.82,591.6
2018,5,12,16,30,706.0,104.0,3.9,21.5,452.0,702.55,556.26
2018,5,12,16,45,672.5,99.0,3.8,20.95,400.5,643.49,515.02
2018,5,12,17,0,639.0,94.0,3.7,20.4,349.0,584.81,471.75
2018,5,12,17,15,594.0,87.0,3.45,19.75,298.0,517.07,419.72
2018,5,12,17,30,549.0,80.0,3.2,19.1,247.0,451.66,367.79
2018,5,12,17,45,485.0,71.5,2.9,18.4,198.5,376.77,306.39
2018,5,12,18,0,421.0,63.0,2.6,17.7,150.0,307.05,247.26
2018,5,12,18,15,328.0,51.0,2.3,16.9,107.5,225.1,177.08
2018,5,12,18,30,235.0,39.0,2.0,16.1,65.0,156.86,115.85
2018,5,12,18,45,135.5,24.0,1.65,15.3,37.5,85.52,21.83
2018,5,12,19,0,36.0,9.0,1.3,14.5,10.0,17.69,0.0
2018,5,12,19,15,18.0,4.5,1.3,14.25,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.65,12.95,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.7,13.0,4.0,0.0,0.0
2018,5,13,5,15,71.5,19.0,2.8,13.15,24.5,16.22,0.0
2018,5,13,5,30,135.0,34.0,2.9,13.3,45.0,26.31,14.15
2018,5,13,5,45,204.5,46.0,3.0,13.45,76.5,35.03,24.72
2018,5,13,6,0,274.0,58.0,3.1,13.6,108.0,43.73,33.08
2018,5,13,6,15,145.5,74.0,3.05,13.8,101.5,55.52,43.93
2018,5,13,6,30,17.0,90.0,3.0,14.0,95.0,71.31,58.13
2018,5,13,6,45,42.5,116.0,3.0,14.25,131.5,88.03,72.88
2018,5,13,7,0,68.0,142.0,3.0,14.5,168.0,105.86,88.34
2018,5,13,7,15,71.0,162.0,2.9,15.0,192.5,119.53,99.81
2018,5,13,7,30,74.0,182.0,2.8,15.5,217.0,132.92,110.84
2018,5,13,7,45,183.5,197.5,2.75,16.0,296.5,138.46,114.97
2018,5,13,8,0,293.0,213.0,2.7,16.5,376.0,140.53,116.11
2018,5,13,8,15,483.0,184.0,2.7,17.1,481.0,151.02,103.12
2018,5,13,8,30,673.0,155.0,2.7,17.7,586.0,192.17,122.13
2018,5,13,8,45,734.0,143.5,2.65,18.3,643.5,242.69,160.02
2018,5,13,9,0,795.0,132.0,2.6,18.9,701.0,304.84,210.71
2018,5,13,9,15,816.0,130.0,2.65,19.35,741.5,361.45,259.72
2018,5,13,9,30,837.0,128.0,2.7,19.8,782.0,419.46,309.38
2018,5,13,9,45,857.5,123.0,2.7,20.3,818.0,477.99,358.15
2018,5,13,10,0,878.0,118.0,2.7,20.8,854.0,534.24,403.83
2018,5,13,10,15,885.5,118.5,2.75,21.2,881.0,587.82,446.42
2018,5,13,10,30,893.0,119.0,2.8,21.6,908.0,640.17,486.75
2018,5,13,10,45,898.0,120.5,2.9,22.0,928.5,690.24,524.45
2018,5,13,11,0,903.0,122.0,3.0,22.4,949.0,738.41,559.82
2018,5,13,11,15,905.5,122.0,3.05,22.65,961.0,781.42,590.83
2018,5,13,11,30,908.0,122.0,3.1,22.9,973.0,821.92,617.93
2018,5,13,11,45,909.0,122.5,3.2,23.1,978.0,858.97,642.9
2018,5,13,12,0,910.0,123.0,3.3,23.3,983.0,893.11,665.81
2018,5,13,12,15,899.5,129.5,3.4,23.35,977.5,919.4,683.81
2018,5,13,12,30,889.0,136.0,3.5,23.4,972.0,942.04,699.45
2018,5,13,12,45,873.0,144.0,3.6,23.45,957.5,957.24,710.2
2018,5,13,13,0,857.0,152.0,3.7,23.5,943.0,968.57,718.53
2018,5,13,13,15,852.0,151.0,3.7,23.4,925.0,978.47,725.83
2018,5,13,13,30,847.0,150.0,3.7,23.3,907.0,998.96,740.32
2018,5,13,13,45,839.5,149.0,3.75,23.2,881.5,999.07,741.62
2018,5,13,14,0,832.0,148.0,3.8,23.1,856.0,995.4,740.68
2018,5,13,14,15,823.5,145.5,3.8,22.85,825.0,985.45,735.79
2018,5,13,14,30,815.0,143.0,3.8,22.6,794.0,971.87,728.59
