Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,11,45,31.0,369.5,3.95,20.0,399.0,345.03,265.3
2018,5,23,12,0,36.0,382.0,4.0,20.1,416.0,364.76,280.24
2018,5,23,12,15,62.5,401.0,4.0,20.1,460.5,409.53,314.7
2018,5,23,12,30,89.0,420.0,4.0,20.1,505.0,456.02,350.12
2018,5,23,12,45,221.0,385.5,4.0,20.1,593.0,577.5,443.73
2018,5,23,13,0,353.0,351.0,4.0,20.1,681.0,692.02,529.9
2018,5,23,13,15,594.5,250.5,3.95,20.0,794.5,840.27,641.42
2018,5,23,13,30,836.0,150.0,3.9,19.9,908.0,976.14,736.55
2018,5,23,13,45,868.0,131.0,3.9,19.8,899.5,983.41,741.43
2018,5,23,14,0,900.0,112.0,3.9,19.7,891.0,1000.15,753.9
2018,5,23,14,15,893.5,110.0,3.9,19.55,860.0,992.48,750.01
2018,5,23,14,30,887.0,108.0,3.9,19.4,829.0,981.07,743.87
2018,5,23,14,45,878.5,106.0,3.9,19.2,793.0,964.1,734.18
2018,5,23,15,0,870.0,104.0,3.9,19.0,757.0,943.65,722.17
2018,5,23,15,15,857.5,102.0,3.9,19.0,715.0,916.2,704.77
2018,5,23,15,30,845.0,100.0,3.9,19.0,673.0,885.77,685.27
2018,5,23,15,45,830.0,96.5,3.85,18.35,627.0,857.75,668.8
2018,5,23,16,0,815.0,93.0,3.8,17.7,581.0,817.74,643.48
2018,5,23,16,15,795.0,89.5,3.75,17.25,532.5,771.47,612.76
2018,5,23,16,30,775.0,86.0,3.7,16.8,484.0,723.64,580.36
2018,5,23,16,45,681.0,95.0,3.65,16.35,418.0,637.29,517.96
2018,5,23,17,0,587.0,104.0,3.6,15.9,352.0,552.7,453.05
2018,5,23,17,15,509.0,99.5,3.5,15.35,294.0,469.1,387.46
2018,5,23,17,30,431.0,95.0,3.4,14.8,236.0,385.33,319.8
2018,5,23,17,45,481.5,76.0,3.3,14.25,208.0,375.52,311.05
2018,5,23,18,0,532.0,57.0,3.2,13.7,180.0,353.5,290.16
2018,5,23,18,15,447.5,49.5,3.05,13.2,135.5,276.85,222.97
2018,5,23,18,30,363.0,42.0,2.9,12.7,91.0,208.43,161.51
2018,5,23,18,45,232.0,30.0,2.7,12.25,56.5,128.56,85.65
2018,5,23,19,0,101.0,18.0,2.5,11.8,22.0,43.19,0.0
2018,5,23,19,15,50.5,9.0,2.55,11.65,11.0,18.79,0.0
2018,5,23,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,24,4,45,14.5,3.5,1.95,10.6,4.0,0.0,0.0
2018,5,24,5,0,29.0,7.0,2.0,10.7,8.0,5.97,0.0
2018,5,24,5,15,25.5,9.0,2.0,10.95,10.5,7.39,0.0
2018,5,24,5,30,22.0,11.0,2.0,11.2,13.0,9.5,2.41
2018,5,24,5,45,11.0,14.5,2.0,11.5,15.5,12.28,5.25
2018,5,24,6,0,0.0,18.0,2.0,11.8,18.0,14.81,7.68
2018,5,24,6,15,0.0,28.0,2.0,12.25,28.0,23.08,15.22
2018,5,24,6,30,0.0,38.0,2.0,12.7,38.0,31.37,22.71
2018,5,24,6,45,0.0,50.0,1.95,13.15,50.0,41.35,31.6
2018,5,24,7,0,0.0,62.0,1.9,13.6,62.0,51.36,40.38
2018,5,24,7,15,0.0,77.0,1.9,14.2,77.0,63.9,51.23
2018,5,24,7,30,0.0,92.0,1.9,14.8,92.0,75.94,61.47
2018,5,24,7,45,0.0,97.0,1.9,15.4,97.0,80.08,64.7
2018,5,24,8,0,0.0,102.0,1.9,16.0,102.0,84.18,67.86
2018,5,24,8,15,0.0,98.0,1.9,16.5,98.0,81.31,62.09
2018,5,24,8,30,0.0,94.0,1.9,17.0,94.0,78.27,59.28
2018,5,24,8,45,1.0,122.0,1.95,17.55,122.5,100.77,77.29
2018,5,24,9,0,2.0,150.0,2.0,18.1,151.0,123.37,95.1
2018,5,24,9,15,10.0,209.5,2.05,18.6,217.0,172.68,133.73
2018,5,24,9,30,18.0,269.0,2.1,19.1,283.0,222.89,172.37
2018,5,24,9,45,28.5,310.5,2.15,19.6,334.0,257.2,198.15
2018,5,24,10,0,39.0,352.0,2.2,20.1,385.0,298.48,229.06
2018,5,24,10,15,41.0,365.0,2.3,20.5,401.0,315.67,241.6
2018,5,24,10,30,43.0,378.0,2.4,20.9,417.0,333.23,254.44
2018,5,24,10,45,41.0,375.5,2.45,21.25,413.0,336.2,256.26
2018,5,24,11,0,39.0,373.0,2.5,21.6,409.0,338.61,257.71
2018,5,24,11,15,24.5,294.5,2.6,21.85,317.0,267.56,203.92
2018,5,24,11,30,10.0,216.0,2.7,22.1,225.0,188.94,143.54
2018,5,24,11,45,9.0,205.5,2.8,22.3,214.0,180.17,136.81
2018,5,24,12,0,8.0,195.0,2.9,22.5,203.0,171.17,129.76
2018,5,24,12,15,22.0,267.0,3.0,22.4,288.0,253.7,193.74
2018,5,24,12,30,36.0,339.0,3.1,22.3,373.0,333.93,254.68
2018,5,24,12,45,83.0,388.5,3.2,22.2,466.5,426.39,324.92
2018,5,24,13,0,130.0,438.0,3.3,22.1,560.0,537.28,407.05
2018,5,24,13,15,111.0,432.5,3.45,21.6,535.0,520.56,395.23
2018,5,24,13,30,92.0,427.0,3.6,21.1,510.0,485.44,370.53
2018,5,24,13,45,86.5,413.0,3.7,20.55,489.5,470.21,360.69
2018,5,24,14,0,81.0,399.0,3.8,20.0,469.0,454.23,350.12
2018,5,24,14,15,55.5,352.0,3.9,19.35,399.0,384.69,298.62
2018,5,24,14,30,30.0,305.0,4.0,18.7,329.0,314.64,245.62
2018,5,24,14,45,20.0,264.0,4.1,18.05,280.0,249.95,196.14
2018,5,24,15,0,10.0,223.0,4.2,17.4,231.0,202.96,159.58
2018,5,24,15,15,9.0,209.0,4.2,17.4,215.5,189.61,149.31
2018,5,24,15,30,8.0,195.0,4.2,17.4,200.0,176.23,138.93
2018,5,24,15,45,8.0,176.5,4.15,16.4,181.5,159.54,126.32
2018,5,24,16,0,8.0,158.0,4.1,15.4,163.0,142.8,113.49
2018,5,24,16,15,11.5,157.0,4.0,15.15,163.5,145.28,116.13
2018,5,24,16,30,15.0,156.0,3.9,14.9,164.0,147.77,118.77
2018,5,24,16,45,83.0,155.0,3.8,14.7,191.0,221.9,182.45
2018,5,24,17,0,151.0,154.0,3.7,14.5,218.0,266.88,221.25
2018,5,24,17,15,190.0,135.0,3.55,14.2,204.5,279.07,232.13
2018,5,24,17,30,229.0,116.0,3.4,13.9,191.0,273.32,227.83
2018,5,24,17,45,267.0,95.5,3.3,13.65,168.5,260.7,216.88
2018,5,24,18,0,305.0,75.0,3.2,13.4,146.0,254.64,209.83
2018,5,24,18,15,249.0,62.0,3.1,13.15,111.0,198.2,159.86
2018,5,24,18,30,193.0,49.0,3.0,12.9,76.0,147.77,114.5
2018,5,24,18,45,117.5,33.0,2.85,12.7,47.5,86.13,57.3
2018,5,24,19,0,42.0,17.0,2.7,12.5,19.0,33.47,0.0
2018,5,24,19,15,21.0,8.5,2.65,12.4,9.5,11.87,0.0
2018,5,24,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.55,11.5,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.6,11.6,5.0,4.27,0.0
2018,5,25,5,15,4.5,13.0,1.75,11.8,13.5,10.99,0.0
2018,5,25,5,30,7.0,21.0,1.9,12.0,22.0,17.78,9.45
2018,5,25,5,45,15.5,33.5,2.0,12.25,36.5,27.93,19.05
2018,5,25,6,0,24.0,46.0,2.1,12.5,51.0,37.9,28.3
2018,5,25,6,15,24.0,66.5,2.15,12.85,72.5,53.38,42.33
2018,5,25,6,30,24.0,87.0,2.2,13.2,94.0,68.42,55.77
2018,5,25,6,45,16.0,103.5,2.25,13.55,108.5,82.56,68.18
2018,5,25,7,0,8.0,120.0,2.3,13.9,123.0,95.13,78.99
2018,5,25,7,15,13.5,143.5,2.3,14.35,149.5,112.53,93.79
2018,5,25,7,30,19.0,167.0,2.3,14.8,176.0,129.71,108.15
2018,5,25,7,45,43.5,198.5,2.35,15.2,222.5,144.12,119.96
2018,5,25,8,0,68.0,230.0,2.4,15.6,269.0,163.63,135.95
2018,5,25,8,15,87.5,260.0,2.45,15.95,314.5,190.93,148.59
2018,5,25,8,30,107.0,290.0,2.5,16.3,360.0,222.38,171.16
2018,5,25,8,45,91.5,280.0,2.55,16.65,343.0,225.36,173.57
2018,5,25,9,0,76.0,270.0,2.6,17.0,326.0,224.7,173.61
2018,5,25,9,15,44.5,243.5,2.65,17.4,276.5,204.05,158.24
2018,5,25,9,30,13.0,217.0,2.7,17.8,227.0,181.19,140.66
2018,5,25,9,45,10.0,205.5,2.75,18.15,213.5,172.52,133.58
2018,5,25,10,0,7.0,194.0,2.8,18.5,200.0,163.14,125.9
2018,5,25,10,15,12.5,244.5,2.85,18.75,255.5,207.69,160.72
2018,5,25,10,30,18.0,295.0,2.9,19.0,311.0,253.25,195.76
2018,5,25,10,45,18.5,302.0,2.95,19.25,319.0,261.5,201.74
2018,5,25,11,0,19.0,309.0,3.0,19.5,327.0,269.8,207.86
2018,5,25,11,15,28.0,341.5,3.1,19.5,368.0,309.45,238.3
2018,5,25,11,30,37.0,374.0,3.2,19.5,409.0,348.42,267.93
2018,5,25,11,45,46.5,401.5,3.25,19.5,446.0,384.95,295.53
2018,5,25,12,0,56.0,429.0,3.3,19.5,483.0,422.81,323.94
2018,5,25,12,15,40.0,370.0,3.4,19.5,408.5,361.48,277.84
2018,5,25,12,30,24.0,311.0,3.5,19.5,334.0,297.54,229.34
2018,5,25,12,45,17.0,249.5,3.55,19.5,265.5,237.57,183.39
2018,5,25,13,0,10.0,188.0,3.6,19.5,197.0,168.97,129.89
2018,5,25,13,15,5.5,155.0,3.65,19.4,160.0,136.44,104.28
2018,5,25,13,30,1.0,122.0,3.7,19.3,123.0,103.8,78.26
2018,5,25,13,45,1.5,129.5,3.7,19.15,131.0,110.72,83.99
2018,5,25,14,0,2.0,137.0,3.7,19.0,139.0,117.69,89.73
2018,5,25,14,15,4.5,165.0,3.7,18.85,169.0,144.6,111.51
2018,5,25,14,30,7.0,193.0,3.7,18.7,199.0,172.01,133.64
2018,5,25,14,45,18.0,224.5,3.7,18.55,238.5,211.39,165.58
2018,5,25,15,0,29.0,256.0,3.7,18.4,278.0,266.9,210.01
2018,5,25,15,15,108.0,271.0,3.7,18.4,345.5,374.23,296.66
2018,5,25,15,30,187.0,286.0,3.7,18.4,413.0,461.28,366.04
2018,5,25,15,45,233.5,261.0,3.55,17.95,409.0,490.37,390.43
2018,5,25,16,0,280.0,236.0,3.4,17.5,405.0,497.47,398.49
2018,5,25,16,15,179.0,207.0,3.3,17.3,311.5,359.49,290.54
2018,5,25,16,30,78.0,178.0,3.2,17.1,218.0,230.11,186.11
2018,5,25,16,45,183.5,166.0,3.1,16.9,247.5,308.24,252.61
2018,5,25,17,0,289.0,154.0,3.0,16.7,277.0,376.56,309.25
2018,5,25,17,15,301.5,133.5,2.85,16.35,247.0,349.83,288.19
2018,5,25,17,30,314.0,113.0,2.7,16.0,217.0,320.94,264.95
2018,5,25,17,45,267.5,97.5,2.55,15.7,175.5,263.06,216.51
2018,5,25,18,0,221.0,82.0,2.4,15.4,134.0,209.36,170.59
2018,5,25,18,15,211.5,64.5,2.2,15.0,104.5,174.3,139.23
2018,5,25,18,30,202.0,47.0,2.0,14.6,75.0,148.61,114.37
2018,5,25,18,45,150.5,33.5,1.75,14.2,50.0,105.14,71.35
2018,5,25,19,0,99.0,20.0,1.5,13.8,25.0,57.27,0.0
2018,5,25,19,15,49.5,10.0,1.45,13.55,12.5,19.41,0.0
2018,5,25,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,1.5,1.5,12.05,1.5,0.0,0.0
2018,5,26,5,0,3.0,3.0,1.6,12.1,3.0,2.56,0.0
2018,5,26,5,15,1.5,5.0,1.75,12.3,5.0,4.21,0.0
2018,5,26,5,30,0.0,7.0,1.9,12.5,7.0,5.74,0.0
2018,5,26,5,45,0.0,11.0,2.05,12.65,11.0,9.03,2.34
2018,5,26,6,0,0.0,15.0,2.2,12.8,15.0,12.33,5.41
2018,5,26,6,15,0.0,30.0,2.2,13.05,30.0,24.74,16.65
2018,5,26,6,30,0.0,45.0,2.2,13.3,45.0,37.19,27.87
2018,5,26,6,45,0.0,39.0,2.2,13.5,39.0,32.21,23.35
2018,5,26,7,0,0.0,33.0,2.2,13.7,33.0,27.25,18.82
2018,5,26,7,15,0.0,48.0,2.15,13.9,48.0,39.72,29.85
2018,5,26,7,30,0.0,63.0,2.1,14.1,63.0,52.23,40.78
2018,5,26,7,45,0.0,62.0,2.1,14.35,62.0,51.42,39.86
2018,5,26,8,0,0.0,61.0,2.1,14.6,61.0,50.61,38.98
2018,5,26,8,15,0.0,61.5,2.05,14.85,61.5,51.06,37.33
2018,5,26,8,30,0.0,62.0,2.0,15.1,62.0,51.52,37.55
2018,5,26,8,45,0.0,71.0,2.0,15.35,71.0,59.07,43.67
2018,5,26,9,0,0.0,80.0,2.0,15.6,80.0,66.65,49.75
2018,5,26,9,15,0.0,97.5,2.0,15.85,97.5,81.23,61.54
2018,5,26,9,30,0.0,115.0,2.0,16.1,115.0,95.5,72.96
2018,5,26,9,45,3.5,158.0,2.0,16.4,161.0,131.9,102.07
2018,5,26,10,0,7.0,201.0,2.0,16.7,207.0,168.73,131.1
2018,5,26,10,15,11.5,239.5,2.05,17.15,249.5,203.12,157.78
2018,5,26,10,30,16.0,278.0,2.1,17.6,292.0,238.34,184.78
2018,5,26,10,45,14.0,258.5,2.15,18.05,271.0,223.13,172.49
2018,5,26,11,0,12.0,239.0,2.2,18.5,250.0,207.25,159.85
2018,5,26,11,15,16.0,267.5,2.3,18.85,282.5,235.18,181.38
2018,5,26,11,30,20.0,296.0,2.4,19.2,315.0,268.56,206.8
2018,5,26,11,45,21.5,319.5,2.5,19.6,340.0,293.33,225.31
2018,5,26,12,0,23.0,343.0,2.6,20.0,365.0,318.71,244.19
2018,5,26,12,15,43.0,377.5,2.7,20.2,418.5,370.61,283.6
2018,5,26,12,30,63.0,412.0,2.8,20.4,472.0,424.46,323.91
2018,5,26,12,45,153.0,427.0,2.85,20.6,571.0,539.67,410.57
2018,5,26,13,0,243.0,442.0,2.9,20.8,670.0,659.72,497.98
2018,5,26,13,15,464.5,336.5,3.0,20.85,762.5,792.62,597.54
2018,5,26,13,30,686.0,231.0,3.1,20.9,855.0,917.25,688.92
2018,5,26,13,45,774.5,183.5,3.2,21.0,870.0,954.98,714.48
2018,5,26,14,0,863.0,136.0,3.3,21.1,885.0,984.97,735.59
2018,5,26,14,15,854.5,134.5,3.35,21.05,854.5,976.44,731.1
2018,5,26,14,30,846.0,133.0,3.4,21.0,824.0,976.81,733.05
2018,5,26,14,45,835.0,131.5,3.45,20.9,788.0,958.53,722.57
2018,5,26,15,0,824.0,130.0,3.5,20.8,752.0,936.91,709.97
2018,5,26,15,15,810.5,127.0,3.5,20.8,710.0,908.18,691.89
2018,5,26,15,30,797.0,124.0,3.5,20.8,668.0,876.56,671.78
2018,5,26,15,45,775.5,121.5,3.5,20.4,621.0,835.8,646.1
2018,5,26,16,0,754.0,119.0,3.5,20.0,574.0,797.56,621.9
2018,5,26,16,15,712.5,117.0,3.5,19.6,518.5,737.56,581.44
2018,5,26,16,30,671.0,115.0,3.5,19.2,463.0,677.63,540.23
2018,5,26,16,45,651.5,110.0,3.5,18.85,419.0,631.18,507.36
2018,5,26,17,0,632.0,105.0,3.5,18.5,375.0,583.98,472.56
2018,5,26,17,15,587.0,99.5,3.45,17.9,325.0,519.08,423.0
2018,5,26,17,30,542.0,94.0,3.4,17.3,275.0,456.3,373.51
2018,5,26,17,45,479.5,86.0,3.35,16.7,226.0,379.5,311.09
2018,5,26,18,0,417.0,78.0,3.3,16.1,177.0,313.93,255.74
2018,5,26,18,15,331.0,66.0,3.2,15.55,133.0,239.15,191.5
2018,5,26,18,30,245.0,54.0,3.1,15.0,89.0,173.53,134.12
2018,5,26,18,45,151.0,37.5,3.0,14.4,56.5,103.14,70.64
2018,5,26,19,0,57.0,21.0,2.9,13.8,24.0,43.09,0.0
2018,5,26,19,15,28.5,10.5,2.8,13.65,12.0,15.23,0.0
2018,5,26,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,27,4,45,16.5,5.5,1.15,11.25,6.0,0.0,0.0
2018,5,27,5,0,33.0,11.0,1.2,11.5,12.0,9.39,0.0
2018,5,27,5,15,123.5,26.5,1.35,12.2,39.0,20.51,4.15
2018,5,27,5,30,214.0,42.0,1.5,12.9,66.0,32.23,21.74
2018,5,27,5,45,306.0,54.0,1.65,13.55,107.0,41.16,30.57
2018,5,27,6,0,398.0,66.0,1.8,14.2,148.0,49.97,38.79
2018,5,27,6,15,465.5,73.5,1.8,14.9,195.5,57.23,45.39
2018,5,27,6,30,533.0,81.0,1.8,15.6,243.0,61.83,49.42
2018,5,27,6,45,583.5,86.5,1.8,16.3,294.0,64.68,51.74
2018,5,27,7,0,634.0,92.0,1.8,17.0,345.0,67.5,53.93
2018,5,27,7,15,642.0,102.0,1.85,17.8,388.0,72.9,58.29
2018,5,27,7,30,650.0,112.0,1.9,18.6,431.0,77.92,62.22
2018,5,27,7,45,660.5,122.0,1.95,19.45,475.5,82.58,65.77
2018,5,27,8,0,671.0,132.0,2.0,20.3,520.0,86.86,68.95
2018,5,27,8,15,739.0,120.5,2.05,20.85,580.5,123.93,72.15
2018,5,27,8,30,807.0,109.0,2.1,21.4,641.0,180.62,105.44
2018,5,27,8,45,823.5,110.5,2.2,22.0,684.5,237.28,149.2
2018,5,27,9,0,840.0,112.0,2.3,22.6,728.0,301.18,202.29
2018,5,27,9,15,851.5,113.5,2.4,23.05,766.0,357.86,251.03
2018,5,27,9,30,863.0,115.0,2.5,23.5,804.0,414.73,299.47
2018,5,27,9,45,872.0,116.0,2.55,24.0,836.5,470.1,345.55
2018,5,27,10,0,881.0,117.0,2.6,24.5,869.0,524.89,389.77
2018,5,27,10,15,887.0,118.0,2.65,24.9,895.0,577.24,430.96
2018,5,27,10,30,893.0,119.0,2.7,25.3,921.0,628.25,469.88
2018,5,27,10,45,897.5,119.5,2.75,25.75,940.5,676.34,505.48
2018,5,27,11,0,902.0,120.0,2.8,26.2,960.0,722.51,538.75
2018,5,27,11,15,904.0,120.5,2.85,26.45,972.0,764.77,568.91
2018,5,27,11,30,906.0,121.0,2.9,26.7,984.0,804.57,595.63
2018,5,27,11,45,907.0,121.0,3.0,27.0,988.5,840.55,619.29
2018,5,27,12,0,908.0,121.0,3.1,27.3,993.0,873.71,640.98
2018,5,27,12,15,907.0,121.0,3.2,27.45,990.0,902.18,659.89
2018,5,27,12,30,906.0,121.0,3.3,27.6,987.0,927.44,676.72
2018,5,27,12,45,903.5,121.0,3.35,27.7,977.0,947.97,690.3
2018,5,27,13,0,901.0,121.0,3.4,27.8,967.0,964.98,701.68
2018,5,27,13,15,897.5,119.5,3.45,27.8,949.5,975.99,709.54
2018,5,27,13,30,894.0,118.0,3.5,27.8,932.0,983.24,715.11
2018,5,27,13,45,888.5,117.0,3.6,27.8,908.0,985.28,717.76
2018,5,27,14,0,883.0,116.0,3.7,27.8,884.0,983.56,718.1
2018,5,27,14,15,876.5,114.5,3.7,27.7,854.0,976.64,714.8
2018,5,27,14,30,870.0,113.0,3.7,27.6,824.0,966.07,709.25
2018,5,27,14,45,861.0,110.0,3.7,27.45,787.5,947.98,698.96
2018,5,27,15,0,852.0,107.0,3.7,27.3,751.0,926.48,686.47
2018,5,27,15,15,839.0,105.5,3.7,27.3,710.0,899.67,670.02
2018,5,27,15,30,826.0,104.0,3.7,27.3,669.0,879.63,658.18
2018,5,27,15,45,810.5,101.0,3.65,26.9,624.0,842.94,635.6
2018,5,27,16,0,795.0,98.0,3.6,26.5,579.0,803.9,611.23
2018,5,27,16,15,775.0,94.0,3.5,26.1,531.0,757.95,581.42
2018,5,27,16,30,755.0,90.0,3.4,25.7,483.0,710.5,550.07
2018,5,27,16,45,728.0,86.0,3.35,25.3,433.0,656.67,513.63
2018,5,27,17,0,701.0,82.0,3.3,24.9,383.0,605.27,477.38
2018,5,27,17,15,663.0,77.0,3.15,24.15,332.5,542.99,431.35
2018,5,27,17,30,625.0,72.0,3.0,23.4,282.0,482.25,384.88
2018,5,27,17,45,571.0,66.0,2.85,22.65,233.0,413.4,330.31
2018,5,27,18,0,517.0,60.0,2.7,21.9,184.0,348.55,276.92
2018,5,27,18,15,437.0,52.5,2.35,20.85,140.0,274.82,214.98
2018,5,27,18,30,357.0,45.0,2.0,19.8,96.0,208.73,157.96
2018,5,27,18,45,243.5,33.0,1.7,18.75,62.0,135.02,92.13
2018,5,27,19,0,130.0,21.0,1.4,17.7,28.0,67.54,0.0
2018,5,27,19,15,65.0,10.5,1.3,17.25,14.0,23.25,0.0
2018,5,27,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,4,45,41.5,6.0,1.15,13.3,7.0,0.0,0.0
2018,5,28,5,0,83.0,12.0,1.2,13.6,14.0,10.24,0.0
2018,5,28,5,15,207.0,24.0,1.35,14.3,43.5,19.93,4.49
2018,5,28,5,30,331.0,36.0,1.5,15.0,73.0,29.63,19.4
2018,5,28,5,45,420.5,44.0,1.7,15.65,115.5,35.52,25.41
2018,5,28,6,0,510.0,52.0,1.9,16.3,158.0,41.4,30.94
2018,5,28,6,15,569.0,57.5,1.85,17.15,206.0,45.04,34.26
2018,5,28,6,30,628.0,63.0,1.8,18.0,254.0,48.68,37.41
2018,5,28,6,45,669.5,67.0,1.7,18.8,304.5,55.58,43.28
2018,5,28,7,0,711.0,71.0,1.6,19.6,355.0,58.1,45.22
2018,5,28,7,15,740.0,75.0,1.6,20.7,406.0,60.43,46.87
2018,5,28,7,30,769.0,79.0,1.6,21.8,457.0,62.68,48.4
2018,5,28,7,45,791.0,82.0,1.6,22.9,506.0,64.03,49.15
2018,5,28,8,0,813.0,85.0,1.6,24.0,555.0,65.32,49.83
2018,5,28,8,15,829.5,87.5,1.65,24.8,601.5,122.91,67.56
2018,5,28,8,30,846.0,90.0,1.7,25.6,648.0,180.06,101.55
2018,5,28,8,45,859.0,92.0,1.8,26.4,691.0,237.68,145.26
2018,5,28,9,0,872.0,94.0,1.9,27.2,734.0,296.14,193.39
2018,5,28,9,15,879.0,97.0,2.0,28.0,771.0,354.05,242.12
2018,5,28,9,30,886.0,100.0,2.1,28.8,808.0,411.65,289.92
2018,5,28,9,45,889.5,104.0,2.2,29.6,839.5,467.94,335.47
2018,5,28,10,0,893.0,108.0,2.3,30.4,871.0,523.09,378.61
2018,5,28,10,15,899.5,109.0,2.4,30.8,897.5,576.19,419.45
2018,5,28,10,30,906.0,110.0,2.5,31.2,924.0,627.96,458.11
2018,5,28,10,45,910.5,111.0,2.65,31.6,944.5,676.92,493.93
2018,5,28,11,0,915.0,112.0,2.8,32.0,965.0,723.95,527.53
2018,5,28,11,15,918.0,112.0,2.85,32.2,977.5,766.94,557.63
2018,5,28,11,30,921.0,112.0,2.9,32.4,990.0,807.5,584.1
2018,5,28,11,45,922.5,112.5,2.95,32.6,995.5,844.7,607.93
2018,5,28,12,0,924.0,113.0,3.0,32.8,1001.0,879.07,629.79
2018,5,28,12,15,923.0,113.5,3.05,32.85,998.5,908.32,648.66
2018,5,28,12,30,922.0,114.0,3.1,32.9,996.0,934.31,665.47
2018,5,28,12,45,919.5,114.0,3.15,32.95,986.0,955.08,678.99
2018,5,28,13,0,917.0,114.0,3.2,33.0,976.0,972.27,690.33
2018,5,28,13,15,913.5,113.0,3.3,33.0,958.5,983.88,698.74
2018,5,28,13,30,910.0,112.0,3.4,33.0,941.0,991.69,704.89
2018,5,28,13,45,905.0,110.5,3.45,32.95,917.0,993.74,707.31
2018,5,28,14,0,900.0,109.0,3.5,32.9,893.0,991.95,707.46
2018,5,28,14,15,892.5,108.0,3.5,32.75,862.5,984.48,704.06
2018,5,28,14,30,885.0,107.0,3.5,32.6,832.0,973.33,698.44
2018,5,28,14,45,875.0,105.5,3.55,32.45,795.5,955.69,689.05
2018,5,28,15,0,865.0,104.0,3.6,32.3,759.0,934.66,677.51
2018,5,28,15,15,853.0,101.5,3.6,32.3,717.5,907.47,661.21
2018,5,28,15,30,841.0,99.0,3.6,32.3,676.0,877.29,642.92
2018,5,28,15,45,824.5,97.0,3.55,31.8,630.5,849.92,627.44
2018,5,28,16,0,808.0,95.0,3.5,31.3,585.0,810.85,603.83
2018,5,28,16,15,787.0,91.5,3.5,30.85,536.5,764.32,574.87
2018,5,28,16,30,766.0,88.0,3.5,30.4,488.0,716.31,544.31
2018,5,28,16,45,738.5,85.0,3.45,29.9,438.0,662.91,509.12
2018,5,28,17,0,711.0,82.0,3.4,29.4,388.0,611.88,474.07
2018,5,28,17,15,674.5,76.5,3.2,28.5,337.0,549.6,429.06
2018,5,28,17,30,638.0,71.0,3.0,27.6,286.0,488.7,383.48
2018,5,28,17,45,585.5,65.0,2.85,26.65,237.0,420.12,330.35
2018,5,28,18,0,533.0,59.0,2.7,25.7,188.0,355.38,278.14
2018,5,28,18,15,455.5,51.5,2.35,24.5,143.5,282.02,217.54
2018,5,28,18,30,378.0,44.0,2.0,23.3,99.0,216.09,161.45
2018,5,28,18,45,263.0,32.5,1.7,22.05,64.0,142.01,96.49
2018,5,28,19,0,148.0,21.0,1.4,20.8,29.0,72.77,0.0
2018,5,28,19,15,74.0,10.5,1.3,20.3,14.5,25.24,0.0
2018,5,28,19,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,37.5,6.0,2.0,14.7,7.0,0.0,0.0
2018,5,29,5,0,75.0,12.0,2.3,14.9,14.0,10.24,0.0
2018,5,29,5,15,193.5,24.5,2.4,15.45,43.5,19.11,4.57
2018,5,29,5,30,312.0,37.0,2.5,16.0,73.0,30.42,20.0
2018,5,29,5,45,401.0,45.5,2.65,16.5,115.0,36.68,26.32
2018,5,29,6,0,490.0,54.0,2.8,17.0,157.0,42.9,32.15
2018,5,29,6,15,549.5,60.5,2.75,17.8,205.0,47.23,36.08
2018,5,29,6,30,609.0,67.0,2.7,18.6,253.0,51.52,39.79
2018,5,29,6,45,651.0,72.0,2.65,19.4,303.5,54.46,42.18
2018,5,29,7,0,693.0,77.0,2.6,20.2,354.0,57.34,44.43
2018,5,29,7,15,723.0,80.5,2.6,20.85,404.5,64.32,50.19
2018,5,29,7,30,753.0,84.0,2.6,21.5,455.0,66.05,51.35
2018,5,29,7,45,776.0,87.0,2.6,22.15,504.0,67.26,52.06
2018,5,29,8,0,799.0,90.0,2.6,22.8,553.0,68.41,52.71
2018,5,29,8,15,816.0,93.0,2.6,23.55,599.5,116.52,63.39
2018,5,29,8,30,833.0,96.0,2.6,24.3,646.0,181.87,104.3
2018,5,29,8,45,845.5,98.5,2.55,25.0,688.5,238.99,147.95
2018,5,29,9,0,858.0,101.0,2.5,25.7,731.0,296.9,196.01
2018,5,29,9,15,870.0,101.5,2.55,26.3,769.0,353.79,244.37
2018,5,29,9,30,882.0,102.0,2.6,26.9,807.0,410.89,292.39
2018,5,29,9,45,891.5,102.5,2.65,27.5,840.0,466.88,338.41
2018,5,29,10,0,901.0,103.0,2.7,28.1,873.0,522.31,382.55
2018,5,29,10,15,906.0,104.5,2.75,28.55,899.0,575.3,423.72
2018,5,29,10,30,911.0,106.0,2.8,29.0,925.0,626.81,462.49
2018,5,29,10,45,914.0,107.0,2.85,29.45,944.0,674.97,497.74
2018,5,29,11,0,917.0,108.0,2.9,29.9,963.0,721.05,530.55
2018,5,29,11,15,919.0,108.5,2.95,30.2,975.0,763.74,560.54
2018,5,29,11,30,921.0,109.0,3.0,30.5,987.0,803.92,586.77
2018,5,29,11,45,921.0,110.0,3.05,30.8,992.0,840.28,610.05
2018,5,29,12,0,921.0,111.0,3.1,31.1,997.0,873.74,631.29
2018,5,29,12,15,918.5,112.5,3.2,31.2,994.0,902.45,650.18
2018,5,29,12,30,916.0,114.0,3.3,31.3,991.0,927.87,666.99
2018,5,29,12,45,911.0,115.5,3.35,31.45,980.5,947.62,679.72
2018,5,29,13,0,906.0,117.0,3.4,31.6,970.0,963.77,690.23
2018,5,29,13,15,903.0,116.0,3.45,31.45,953.0,975.77,699.03
2018,5,29,13,30,900.0,115.0,3.5,31.3,936.0,984.03,705.58
2018,5,29,13,45,895.5,113.5,3.6,31.15,912.5,986.59,708.94
2018,5,29,14,0,891.0,112.0,3.7,31.0,889.0,985.36,710.02
2018,5,29,14,15,885.0,110.5,3.75,30.6,859.5,978.92,708.26
2018,5,29,14,30,879.0,109.0,3.8,30.2,830.0,968.8,704.22
2018,5,29,14,45,870.5,107.0,3.85,29.85,794.5,952.2,695.85
2018,5,29,15,0,862.0,105.0,3.9,29.5,759.0,932.16,685.27
2018,5,29,15,15,850.0,103.0,3.9,29.5,718.0,905.64,669.11
2018,5,29,15,30,838.0,101.0,3.9,29.5,677.0,876.15,650.96
2018,5,29,15,45,825.0,98.0,3.9,28.2,633.0,850.91,638.93
2018,5,29,16,0,812.0,95.0,3.9,26.9,589.0,813.69,618.29
2018,5,29,16,15,795.0,91.5,3.85,25.9,542.0,770.34,591.96
2018,5,29,16,30,778.0,88.0,3.8,24.9,495.0,725.23,563.77
2018,5,29,16,45,753.0,84.0,3.8,23.95,445.0,672.14,529.05
2018,5,29,17,0,728.0,80.0,3.8,23.0,395.0,618.51,492.38
2018,5,29,17,15,691.5,75.5,3.8,21.75,344.0,559.23,449.36
2018,5,29,17,30,655.0,71.0,3.8,20.5,293.0,498.79,403.63
2018,5,29,17,45,602.0,65.5,3.8,19.3,243.5,429.72,348.88
2018,5,29,18,0,549.0,60.0,3.8,18.1,194.0,364.46,294.86
2018,5,29,18,15,467.0,53.0,3.8,17.15,148.5,288.73,230.24
2018,5,29,18,30,385.0,46.0,3.8,16.2,103.0,220.74,170.53
2018,5,29,18,45,263.5,34.5,3.75,15.3,67.0,143.16,101.02
2018,5,29,19,0,142.0,23.0,3.7,14.4,31.0,73.8,0.0
2018,5,29,19,15,71.0,11.5,3.7,14.05,15.5,25.45,0.0
2018,5,29,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,4,45,5.0,5.0,4.6,11.45,5.0,0.0,0.0
2018,5,30,5,0,10.0,10.0,4.7,11.5,10.0,8.54,0.0
2018,5,30,5,15,7.0,21.5,4.75,11.65,21.5,17.59,4.34
2018,5,30,5,30,4.0,33.0,4.8,11.8,33.0,26.88,17.38
2018,5,30,5,45,10.0,50.0,4.85,11.95,51.5,40.18,29.93
2018,5,30,6,0,16.0,67.0,4.9,12.1,70.0,52.64,41.51
2018,5,30,6,15,12.5,69.5,4.9,12.35,72.5,56.35,45.06
2018,5,30,6,30,9.0,72.0,4.9,12.6,75.0,58.99,47.47
2018,5,30,6,45,16.0,93.5,4.9,12.9,99.5,75.58,62.18
2018,5,30,7,0,23.0,115.0,4.9,13.2,124.0,89.14,73.96
2018,5,30,7,15,42.0,156.0,4.9,13.45,175.5,116.44,97.67
2018,5,30,7,30,61.0,197.0,4.9,13.7,227.0,142.17,119.66
2018,5,30,7,45,92.0,224.5,4.9,13.95,275.0,159.57,134.15
2018,5,30,8,0,123.0,252.0,4.9,14.2,323.0,167.57,140.43
2018,5,30,8,15,134.0,273.0,4.9,14.4,356.5,192.32,149.73
2018,5,30,8,30,145.0,294.0,4.9,14.6,390.0,220.93,170.22
2018,5,30,8,45,163.5,317.0,4.9,14.8,432.0,253.86,195.36
2018,5,30,9,0,182.0,340.0,4.9,15.0,474.0,289.46,223.43
2018,5,30,9,15,195.5,357.0,4.9,15.35,507.5,322.26,249.69
2018,5,30,9,30,209.0,374.0,4.9,15.7,541.0,356.71,277.26
2018,5,30,9,45,325.0,353.0,4.9,16.0,625.0,405.47,314.94
2018,5,30,10,0,441.0,332.0,4.9,16.3,709.0,468.52,364.5
2018,5,30,10,15,466.5,324.0,4.9,16.8,734.0,507.09,395.3
2018,5,30,10,30,492.0,316.0,4.9,17.3,759.0,546.94,426.62
2018,5,30,10,45,332.5,377.5,4.9,17.85,679.5,523.2,407.29
2018,5,30,11,0,173.0,439.0,4.9,18.4,600.0,484.61,375.5
2018,5,30,11,15,287.5,419.5,4.9,18.7,692.0,568.38,440.22
2018,5,30,11,30,402.0,400.0,4.9,19.0,784.0,662.39,511.12
2018,5,30,11,45,637.5,278.0,4.9,19.3,890.0,770.28,594.4
2018,5,30,12,0,873.0,156.0,4.9,19.6,996.0,870.25,668.61
2018,5,30,12,15,847.0,169.5,5.0,19.7,983.0,900.91,690.01
2018,5,30,12,30,821.0,183.0,5.1,19.8,970.0,916.27,701.1
2018,5,30,12,45,824.5,178.5,5.15,19.85,962.0,937.98,716.65
2018,5,30,13,0,828.0,174.0,5.2,19.9,954.0,956.37,729.9
2018,5,30,13,15,783.0,193.0,5.25,19.7,920.0,947.56,725.01
2018,5,30,13,30,738.0,212.0,5.3,19.5,886.0,944.43,724.35
2018,5,30,13,45,801.5,176.0,5.35,19.35,890.5,969.91,743.72
2018,5,30,14,0,865.0,140.0,5.4,19.2,895.0,986.94,757.14
2018,5,30,14,15,857.5,138.0,5.4,18.9,864.5,979.1,753.42
2018,5,30,14,30,850.0,136.0,5.4,18.6,834.0,980.27,756.32
2018,5,30,14,45,840.0,134.0,5.4,18.3,798.0,962.58,745.98
2018,5,30,15,0,830.0,132.0,5.4,18.0,762.0,941.51,733.38
2018,5,30,15,15,816.0,129.5,5.4,18.0,720.5,912.99,714.6
2018,5,30,15,30,802.0,127.0,5.4,18.0,679.0,881.58,693.7
2018,5,30,15,45,784.5,123.5,5.4,17.3,633.5,843.37,669.54
2018,5,30,16,0,767.0,120.0,5.4,16.6,588.0,802.92,643.36
2018,5,30,16,15,742.5,117.0,5.35,16.2,539.5,759.9,613.86
2018,5,30,16,30,718.0,114.0,5.3,15.8,491.0,711.28,579.63
2018,5,30,16,45,685.5,109.5,5.3,15.35,440.0,654.23,537.94
2018,5,30,17,0,653.0,105.0,5.3,14.9,389.0,597.37,494.58
2018,5,30,17,15,605.0,100.5,5.2,14.4,337.5,530.93,441.99
2018,5,30,17,30,557.0,96.0,5.1,13.9,286.0,466.74,389.71
2018,5,30,17,45,490.0,89.5,5.0,13.4,236.5,388.52,324.39
2018,5,30,18,0,423.0,83.0,4.9,12.9,187.0,321.9,266.84
2018,5,30,18,15,329.5,71.5,4.75,12.45,141.0,244.03,198.83
2018,5,30,18,30,236.0,60.0,4.6,12.0,95.0,176.02,138.72
2018,5,30,18,45,137.5,41.5,4.4,11.6,60.0,102.67,73.64
2018,5,30,19,0,39.0,23.0,4.2,11.2,25.0,37.16,0.0
2018,5,30,19,15,19.5,11.5,4.25,11.2,12.5,14.12,0.0
2018,5,30,19,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.3,11.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.25,11.3,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.7,11.7,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.7,11.7,8.0,6.83,0.0
2018,5,31,5,15,13.5,21.5,3.75,11.8,23.0,17.63,4.75
2018,5,31,5,30,26.0,35.0,3.8,11.9,38.0,28.31,18.65
2018,5,31,5,45,51.5,52.5,3.85,12.05,62.0,40.98,30.64
2018,5,31,6,0,77.0,70.0,3.9,12.2,86.0,53.86,42.59
2018,5,31,6,15,104.0,92.0,3.95,12.55,120.0,69.38,56.68
2018,5,31,6,30,131.0,114.0,4.0,12.9,154.0,84.53,70.18
2018,5,31,6,45,103.5,131.5,4.05,13.2,167.0,96.06,80.25
2018,5,31,7,0,76.0,149.0,4.1,13.5,180.0,111.14,93.23
2018,5,31,7,15,54.0,154.5,4.1,13.9,178.0,115.7,96.78
2018,5,31,7,30,32.0,160.0,4.1,14.3,176.0,119.92,99.98
2018,5,31,7,45,55.0,192.5,4.15,14.7,223.0,140.95,117.65
2018,5,31,8,0,78.0,225.0,4.2,15.1,270.0,161.19,134.39
2018,5,31,8,15,189.0,244.5,4.2,15.5,366.5,180.36,137.57
2018,5,31,8,30,300.0,264.0,4.2,15.9,463.0,214.91,157.65
2018,5,31,8,45,297.0,286.5,4.2,16.35,494.0,252.81,187.42
2018,5,31,9,0,294.0,309.0,4.2,16.8,525.0,290.74,218.51
2018,5,31,9,15,265.0,330.5,4.25,17.1,533.0,319.88,243.82
2018,5,31,9,30,236.0,352.0,4.3,17.4,541.0,345.9,266.09
2018,5,31,9,45,298.5,351.0,4.35,17.7,600.0,392.26,302.34
2018,5,31,10,0,361.0,350.0,4.4,18.0,659.0,444.79,343.46
2018,5,31,10,15,440.5,328.0,4.4,18.15,716.5,495.42,383.4
2018,5,31,10,30,520.0,306.0,4.4,18.3,774.0,555.0,429.96
2018,5,31,10,45,549.5,294.5,4.45,18.45,799.0,596.72,462.62
2018,5,31,11,0,579.0,283.0,4.5,18.6,824.0,637.33,494.17
2018,5,31,11,15,668.0,244.5,4.55,18.7,876.5,702.16,544.07
2018,5,31,11,30,757.0,206.0,4.6,18.8,929.0,764.93,592.0
2018,5,31,11,45,753.5,211.0,4.6,18.85,933.5,804.84,620.8
2018,5,31,12,0,750.0,216.0,4.6,18.9,938.0,837.04,643.96
2018,5,31,12,15,810.5,184.5,4.6,18.85,963.5,881.68,676.28
2018,5,31,12,30,871.0,153.0,4.6,18.8,989.0,919.68,702.86
2018,5,31,12,45,853.0,162.5,4.55,18.8,974.0,948.04,722.15
2018,5,31,13,0,835.0,172.0,4.5,18.8,959.0,959.98,730.15
2018,5,31,13,15,854.0,159.0,4.45,18.75,951.5,981.4,744.99
2018,5,31,13,30,873.0,146.0,4.4,18.7,944.0,985.63,748.03
2018,5,31,13,45,869.5,143.5,4.35,18.65,921.0,988.68,750.6
2018,5,31,14,0,866.0,141.0,4.3,18.6,898.0,987.98,750.81
2018,5,31,14,15,859.5,139.0,4.25,18.5,868.0,981.17,747.12
2018,5,31,14,30,853.0,137.0,4.2,18.4,838.0,983.39,749.83
2018,5,31,14,45,844.0,134.0,4.15,18.3,802.0,965.62,738.79
2018,5,31,15,0,835.0,131.0,4.1,18.2,766.0,944.4,725.58
2018,5,31,15,15,816.0,130.0,4.1,18.2,722.5,912.88,705.19
2018,5,31,15,30,797.0,129.0,4.1,18.2,679.0,878.64,682.84
2018,5,31,15,45,767.5,129.0,4.05,17.75,629.5,833.84,653.63
2018,5,31,16,0,738.0,129.0,4.0,17.3,580.0,792.69,626.73
2018,5,31,16,15,699.0,127.5,3.9,16.95,526.5,736.02,587.48
2018,5,31,16,30,660.0,126.0,3.8,16.6,473.0,679.2,547.25
2018,5,31,16,45,657.0,115.0,3.75,16.25,431.0,638.98,518.59
2018,5,31,17,0,654.0,104.0,3.7,15.9,389.0,596.73,487.42
2018,5,31,17,15,616.5,98.0,3.6,15.45,339.5,535.59,440.11
2018,5,31,17,30,579.0,92.0,3.5,15.0,290.0,475.86,392.5
2018,5,31,17,45,521.5,84.0,3.35,14.6,240.5,404.77,333.95
2018,5,31,18,0,464.0,76.0,3.2,14.2,191.0,334.45,274.36
2018,5,31,18,15,379.5,66.0,2.95,13.7,146.0,260.14,210.06
2018,5,31,18,30,295.0,56.0,2.7,13.2,101.0,194.63,152.28
2018,5,31,18,45,191.0,40.5,2.4,12.7,65.5,125.79,90.79
2018,5,31,19,0,87.0,25.0,2.1,12.2,30.0,57.07,7.34
2018,5,31,19,15,43.5,12.5,2.05,12.0,15.0,20.27,0.0
2018,5,31,19,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.8,11.5,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.9,11.6,14.0,11.1,0.0
2018,6,1,5,15,146.0,28.5,1.85,11.8,43.5,22.06,7.79
2018,6,1,5,30,245.0,44.0,1.8,12.0,73.0,33.8,23.4
2018,6,1,5,45,337.5,54.5,1.8,12.2,114.5,41.63,31.24
2018,6,1,6,0,430.0,65.0,1.8,12.4,156.0,51.68,40.65
2018,6,1,6,15,494.5,73.0,1.7,12.95,204.5,56.82,45.41
2018,6,1,6,30,559.0,81.0,1.6,13.5,253.0,61.87,49.88
2018,6,1,6,45,606.5,86.0,1.55,14.0,303.5,64.36,51.93
2018,6,1,7,0,654.0,91.0,1.5,14.5,354.0,66.84,53.88
2018,6,1,7,15,688.5,95.0,1.45,15.3,405.0,68.41,54.92
2018,6,1,7,30,723.0,99.0,1.4,16.1,456.0,69.95,55.89
2018,6,1,7,45,750.0,101.5,1.35,16.85,506.0,77.08,61.69
2018,6,1,8,0,777.0,104.0,1.3,17.6,556.0,77.53,61.66
2018,6,1,8,15,797.0,107.0,1.45,18.65,603.5,123.3,71.13
2018,6,1,8,30,817.0,110.0,1.6,19.7,651.0,179.9,105.15
2018,6,1,8,45,833.5,111.0,1.7,20.75,694.5,236.52,148.42
2018,6,1,9,0,850.0,112.0,1.8,21.8,738.0,300.49,201.14
2018,6,1,9,15,865.0,112.0,1.85,22.45,777.5,357.52,249.7
2018,6,1,9,30,880.0,112.0,1.9,23.1,817.0,415.09,298.19
2018,6,1,9,45,894.0,110.0,2.0,23.75,851.5,471.05,344.46
2018,6,1,10,0,908.0,108.0,2.1,24.4,886.0,526.86,389.23
2018,6,1,10,15,913.5,109.5,2.15,24.85,912.5,580.43,431.07
2018,6,1,10,30,919.0,111.0,2.2,25.3,939.0,632.57,470.5
2018,6,1,10,45,923.0,111.5,2.25,25.75,958.5,681.32,506.35
2018,6,1,11,0,927.0,112.0,2.3,26.2,978.0,728.05,539.77
2018,6,1,11,15,929.5,113.0,2.4,26.55,991.0,771.92,570.89
2018,6,1,11,30,932.0,114.0,2.5,26.9,1004.0,813.33,598.45
2018,6,1,11,45,933.0,114.0,2.6,27.25,1009.0,850.08,622.3
2018,6,1,12,0,934.0,114.0,2.7,27.6,1014.0,883.94,644.14
2018,6,1,12,15,932.0,114.5,2.75,27.85,1011.0,912.65,662.42
2018,6,1,12,30,930.0,115.0,2.8,28.1,1008.0,938.04,678.55
2018,6,1,12,45,926.0,116.0,2.85,28.3,997.5,958.62,691.74
2018,6,1,13,0,922.0,117.0,2.9,28.5,987.0,975.59,702.68
2018,6,1,13,15,918.5,116.5,3.0,28.55,970.0,987.91,711.58
2018,6,1,13,30,915.0,116.0,3.1,28.6,953.0,996.46,718.19
2018,6,1,13,45,910.0,114.5,3.15,28.7,929.0,998.76,720.4
2018,6,1,14,0,905.0,113.0,3.2,28.8,905.0,997.22,720.3
2018,6,1,14,15,898.5,111.5,3.25,28.7,874.5,990.44,717.54
2018,6,1,14,30,892.0,110.0,3.3,28.6,844.0,979.93,712.49
2018,6,1,14,45,883.0,108.0,3.35,28.55,808.0,962.89,703.13
2018,6,1,15,0,874.0,106.0,3.4,28.5,772.0,942.39,691.56
2018,6,1,15,15,862.0,104.0,3.4,28.5,730.5,915.84,675.53
2018,6,1,15,30,850.0,102.0,3.4,28.5,689.0,886.29,657.47
2018,6,1,15,45,834.5,99.0,3.55,27.95,643.5,858.74,642.93
2018,6,1,16,0,819.0,96.0,3.7,27.4,598.0,819.33,619.85
2018,6,1,16,15,799.0,93.0,3.7,26.85,549.5,774.09,591.55
2018,6,1,16,30,779.0,90.0,3.7,26.3,501.0,727.25,561.56
2018,6,1,16,45,752.5,86.0,3.75,25.75,450.5,673.2,525.78
2018,6,1,17,0,726.0,82.0,3.8,25.2,400.0,618.71,488.07
2018,6,1,17,15,689.5,77.5,3.7,24.35,349.0,559.74,444.82
2018,6,1,17,30,653.0,73.0,3.6,23.5,298.0,499.51,399.06
2018,6,1,17,45,602.0,67.0,3.5,22.6,248.0,431.19,345.23
2018,6,1,18,0,551.0,61.0,3.4,21.7,198.0,366.46,292.16
2018,6,1,18,15,475.5,53.5,3.1,20.65,152.5,293.11,230.47
2018,6,1,18,30,400.0,46.0,2.8,19.6,107.0,226.89,173.16
2018,6,1,18,45,287.5,35.0,2.45,18.5,71.0,152.69,108.1
2018,6,1,19,0,175.0,24.0,2.1,17.4,35.0,85.05,18.54
2018,6,1,19,15,91.0,12.5,1.9,16.85,18.0,30.78,0.0
2018,6,1,19,30,7.0,1.0,1.7,16.3,1.0,0.0,0.0
2018,6,1,19,45,3.5,0.5,1.55,15.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,2,4,45,43.5,7.0,0.8,13.05,8.0,0.0,0.0
2018,6,2,5,0,87.0,14.0,0.8,13.4,16.0,11.95,0.0
2018,6,2,5,15,211.5,26.0,1.0,14.15,47.0,21.6,7.74
2018,6,2,5,30,336.0,38.0,1.2,14.9,78.0,31.25,20.99
2018,6,2,5,45,425.0,45.5,1.4,15.65,120.5,36.68,26.49
2018,6,2,6,0,514.0,53.0,1.6,16.4,163.0,42.12,31.59
2018,6,2,6,15,572.5,59.5,1.5,17.2,212.0,46.53,35.58
2018,6,2,6,30,631.0,66.0,1.4,18.0,261.0,50.88,39.34
2018,6,2,6,45,672.5,70.5,1.35,18.85,312.0,53.51,41.46
2018,6,2,7,0,714.0,75.0,1.3,19.7,363.0,61.15,47.83
2018,6,2,7,15,743.5,79.0,1.25,20.85,414.0,63.38,49.36
2018,6,2,7,30,773.0,83.0,1.2,22.0,465.0,65.53,50.78
2018,6,2,7,45,795.5,85.5,1.2,23.15,514.5,66.44,51.12
2018,6,2,8,0,818.0,88.0,1.2,24.3,564.0,67.32,51.43
