Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,8,15,834.5,91.0,1.3,25.2,611.0,123.1,68.18
2018,6,2,8,30,851.0,94.0,1.4,26.1,658.0,180.64,101.63
2018,6,2,8,45,864.5,95.5,1.55,27.0,701.0,238.09,144.6
2018,6,2,9,0,878.0,97.0,1.7,27.9,744.0,296.42,192.18
2018,6,2,9,15,883.5,101.5,1.85,28.65,781.5,355.07,241.33
2018,6,2,9,30,889.0,106.0,2.0,29.4,819.0,413.26,289.52
2018,6,2,9,45,892.0,110.5,2.15,30.15,850.5,469.71,335.21
2018,6,2,10,0,895.0,115.0,2.3,30.9,882.0,524.97,378.54
2018,6,2,10,15,901.0,116.5,2.35,31.4,909.0,578.17,419.04
2018,6,2,10,30,907.0,118.0,2.4,31.9,936.0,630.01,457.24
2018,6,2,10,45,911.0,119.0,2.5,32.4,955.5,678.64,492.28
2018,6,2,11,0,915.0,120.0,2.6,32.9,975.0,725.3,525.02
2018,6,2,11,15,917.5,121.0,2.55,33.25,988.0,768.73,554.28
2018,6,2,11,30,920.0,122.0,2.5,33.6,1001.0,809.75,580.24
2018,6,2,11,45,921.0,122.0,2.5,33.9,1006.0,846.17,602.66
2018,6,2,12,0,922.0,122.0,2.5,34.2,1011.0,879.77,623.11
2018,6,2,12,15,923.0,120.5,2.5,34.45,1009.0,909.11,640.85
2018,6,2,12,30,924.0,119.0,2.5,34.7,1007.0,935.27,656.54
2018,6,2,12,45,924.5,117.0,2.5,34.9,997.5,957.17,669.7
2018,6,2,13,0,925.0,115.0,2.5,35.1,988.0,975.54,680.7
2018,6,2,13,15,921.5,114.0,2.5,35.15,971.0,987.42,688.19
2018,6,2,13,30,918.0,113.0,2.5,35.2,954.0,995.5,693.49
2018,6,2,13,45,913.0,112.5,2.5,35.3,930.5,998.8,695.83
2018,6,2,14,0,908.0,112.0,2.5,35.4,907.0,998.28,695.98
2018,6,2,14,15,901.0,110.5,2.55,35.3,876.5,991.04,693.16
2018,6,2,14,30,894.0,109.0,2.6,35.2,846.0,980.07,688.17
2018,6,2,14,45,885.0,107.5,2.65,35.1,810.0,963.58,679.8
2018,6,2,15,0,876.0,106.0,2.7,35.0,774.0,943.64,669.3
2018,6,2,15,15,863.5,104.0,2.7,35.0,732.5,916.65,653.65
2018,6,2,15,30,851.0,102.0,2.7,35.0,691.0,886.68,636.07
2018,6,2,15,45,835.5,99.5,2.75,34.4,645.5,859.73,622.26
2018,6,2,16,0,820.0,97.0,2.8,33.8,600.0,820.92,600.33
2018,6,2,16,15,800.5,93.0,2.8,33.25,551.0,774.96,572.78
2018,6,2,16,30,781.0,89.0,2.8,32.7,502.0,727.39,543.56
2018,6,2,16,45,754.5,85.5,2.8,32.15,452.0,673.89,509.47
2018,6,2,17,0,728.0,82.0,2.8,31.6,402.0,619.95,473.53
2018,6,2,17,15,692.5,77.5,2.55,30.45,351.0,561.56,432.35
2018,6,2,17,30,657.0,73.0,2.3,29.3,300.0,501.85,388.69
2018,6,2,17,45,606.0,67.0,2.1,28.2,250.0,433.38,336.74
2018,6,2,18,0,555.0,61.0,1.9,27.1,200.0,368.49,285.47
2018,6,2,18,15,480.0,53.5,1.7,25.7,154.5,295.18,226.21
2018,6,2,18,30,405.0,46.0,1.5,24.3,109.0,228.96,170.85
2018,6,2,18,45,293.5,35.5,1.3,22.9,72.5,155.25,108.14
2018,6,2,19,0,182.0,25.0,1.1,21.5,36.0,88.5,24.0
2018,6,2,19,15,95.0,13.5,1.0,20.95,19.0,32.55,0.0
2018,6,2,19,30,8.0,2.0,0.9,20.4,2.0,0.0,0.0
2018,6,2,19,45,4.0,1.0,0.85,19.9,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,3,4,45,45.5,6.5,1.85,14.85,8.0,0.0,0.0
2018,6,3,5,0,91.0,13.0,2.0,15.2,16.0,11.1,0.0
2018,6,3,5,15,217.0,25.5,2.2,15.8,47.5,21.13,7.62
2018,6,3,5,30,343.0,38.0,2.4,16.4,79.0,31.25,20.84
2018,6,3,5,45,430.5,46.0,2.6,17.05,122.0,37.11,26.68
2018,6,3,6,0,518.0,54.0,2.8,17.7,165.0,42.95,32.12
2018,6,3,6,15,576.0,60.0,2.7,18.55,213.5,46.93,35.72
2018,6,3,6,30,634.0,66.0,2.6,19.4,262.0,50.89,39.11
2018,6,3,6,45,674.5,70.5,2.55,20.2,313.0,53.52,41.22
2018,6,3,7,0,715.0,75.0,2.5,21.0,364.0,61.15,47.57
2018,6,3,7,15,744.0,79.0,2.45,22.05,415.0,63.37,49.11
2018,6,3,7,30,773.0,83.0,2.4,23.1,466.0,65.52,50.54
2018,6,3,7,45,795.0,86.0,2.35,24.1,515.5,66.77,51.21
2018,6,3,8,0,817.0,89.0,2.3,25.1,565.0,67.96,51.81
2018,6,3,8,15,833.0,92.0,2.3,25.9,611.5,114.34,61.35
2018,6,3,8,30,849.0,95.0,2.3,26.7,658.0,180.43,101.61
2018,6,3,8,45,861.5,97.5,2.3,27.5,701.0,238.22,144.89
2018,6,3,9,0,874.0,100.0,2.3,28.3,744.0,296.8,192.76
2018,6,3,9,15,882.0,102.5,2.35,28.95,781.5,354.55,241.26
2018,6,3,9,30,890.0,105.0,2.4,29.6,819.0,412.09,289.06
2018,6,3,9,45,894.5,108.5,2.45,30.25,851.0,468.44,334.76
2018,6,3,10,0,899.0,112.0,2.5,30.9,883.0,523.76,378.17
2018,6,3,10,15,905.0,113.0,2.55,31.35,909.5,576.72,418.76
2018,6,3,10,30,911.0,114.0,2.6,31.8,936.0,628.31,457.05
2018,6,3,10,45,915.0,115.0,2.7,32.25,955.5,677.06,492.42
2018,6,3,11,0,919.0,116.0,2.8,32.7,975.0,723.83,525.48
2018,6,3,11,15,921.5,116.0,2.85,33.1,987.5,766.57,554.9
2018,6,3,11,30,924.0,116.0,2.9,33.5,1000.0,806.84,580.96
2018,6,3,11,45,925.5,116.0,2.95,33.9,1005.5,843.72,603.97
2018,6,3,12,0,927.0,116.0,3.0,34.3,1011.0,877.78,625.0
2018,6,3,12,15,894.0,137.5,3.05,34.3,999.0,897.7,637.9
2018,6,3,12,30,861.0,159.0,3.1,34.3,987.0,912.79,647.86
2018,6,3,12,45,836.0,173.5,3.15,34.35,970.5,939.82,665.42
2018,6,3,13,0,811.0,188.0,3.2,34.4,954.0,949.66,671.99
2018,6,3,13,15,862.0,151.5,3.25,34.25,953.0,965.06,682.89
2018,6,3,13,30,913.0,115.0,3.3,34.1,952.0,991.8,701.05
2018,6,3,13,45,874.5,133.5,3.35,33.95,918.5,981.43,695.71
2018,6,3,14,0,836.0,152.0,3.4,33.8,885.0,981.06,697.11
2018,6,3,14,15,819.5,153.5,3.4,33.5,851.5,968.28,690.71
2018,6,3,14,30,803.0,155.0,3.4,33.2,818.0,952.03,682.23
2018,6,3,14,45,824.0,136.0,3.4,32.9,790.5,946.73,680.91
2018,6,3,15,0,845.0,117.0,3.4,32.6,763.0,925.73,669.4
2018,6,3,15,15,833.5,113.5,3.4,32.6,721.5,909.14,660.09
2018,6,3,15,30,822.0,110.0,3.4,32.6,680.0,878.71,641.63
2018,6,3,15,45,823.0,102.0,3.45,31.65,640.5,851.27,627.86
2018,6,3,16,0,824.0,94.0,3.5,30.7,601.0,820.47,611.5
2018,6,3,16,15,807.0,90.5,3.45,29.9,553.5,777.05,585.27
2018,6,3,16,30,790.0,87.0,3.4,29.1,506.0,731.84,557.3
2018,6,3,16,45,765.5,82.5,3.35,28.35,455.5,678.41,522.66
2018,6,3,17,0,741.0,78.0,3.3,27.6,405.0,624.38,486.26
2018,6,3,17,15,707.5,74.0,3.2,26.4,354.5,564.77,443.93
2018,6,3,17,30,674.0,70.0,3.1,25.2,304.0,508.55,402.33
2018,6,3,17,45,627.0,64.0,3.05,24.05,254.0,441.56,350.66
2018,6,3,18,0,580.0,58.0,3.0,22.9,204.0,377.75,299.23
2018,6,3,18,15,508.0,51.5,2.9,21.8,158.5,305.71,239.22
2018,6,3,18,30,436.0,45.0,2.8,20.7,113.0,240.34,182.89
2018,6,3,18,45,325.0,35.0,2.7,19.6,76.0,165.6,117.78
2018,6,3,19,0,214.0,25.0,2.6,18.5,39.0,97.74,32.19
2018,6,3,19,15,112.5,13.5,2.6,17.9,20.5,36.47,0.0
2018,6,3,19,30,11.0,2.0,2.6,17.3,2.0,0.0,0.0
2018,6,3,19,45,5.5,1.0,2.6,16.7,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,53.0,7.0,2.75,13.1,8.5,0.0,0.0
2018,6,4,5,0,106.0,14.0,2.9,13.3,17.0,11.95,0.0
2018,6,4,5,15,238.5,25.0,3.0,13.8,49.0,20.69,7.68
2018,6,4,5,30,371.0,36.0,3.1,14.3,81.0,29.55,19.61
2018,6,4,5,45,457.5,43.5,3.15,14.75,124.5,35.1,25.2
2018,6,4,6,0,544.0,51.0,3.2,15.2,168.0,40.65,30.44
2018,6,4,6,15,600.5,56.0,3.3,15.9,216.5,43.98,33.5
2018,6,4,6,30,657.0,61.0,3.4,16.6,265.0,51.52,40.13
2018,6,4,6,45,696.5,65.0,3.5,17.35,316.0,54.15,42.26
2018,6,4,7,0,736.0,69.0,3.6,18.1,367.0,56.75,44.3
2018,6,4,7,15,764.0,72.5,3.7,18.7,418.0,58.78,45.81
2018,6,4,7,30,792.0,76.0,3.8,19.3,469.0,60.76,47.24
2018,6,4,7,45,812.5,79.5,3.95,19.9,518.5,62.54,48.49
2018,6,4,8,0,833.0,83.0,4.1,20.5,568.0,73.44,57.51
2018,6,4,8,15,849.0,85.0,4.1,20.95,614.5,119.01,66.22
2018,6,4,8,30,865.0,87.0,4.1,21.4,661.0,176.47,100.29
2018,6,4,8,45,877.5,89.5,4.15,21.85,704.5,235.04,145.6
2018,6,4,9,0,890.0,92.0,4.2,22.3,748.0,294.41,196.0
2018,6,4,9,15,895.0,96.5,4.2,22.6,785.5,353.47,247.76
2018,6,4,9,30,900.0,101.0,4.2,22.9,823.0,412.01,298.71
2018,6,4,9,45,901.0,106.5,4.25,23.15,854.5,468.86,347.36
2018,6,4,10,0,902.0,112.0,4.3,23.4,886.0,524.3,393.53
2018,6,4,10,15,908.5,113.0,4.3,23.55,913.0,577.66,436.84
2018,6,4,10,30,915.0,114.0,4.3,23.7,940.0,629.69,477.91
2018,6,4,10,45,920.5,114.5,4.3,23.8,960.5,679.16,516.09
2018,6,4,11,0,926.0,115.0,4.3,23.9,981.0,726.78,551.97
2018,6,4,11,15,929.5,115.0,4.35,23.9,994.5,770.51,584.68
2018,6,4,11,30,933.0,115.0,4.4,23.9,1008.0,811.84,613.96
2018,6,4,11,45,935.0,115.0,4.45,23.95,1014.0,849.42,639.7
2018,6,4,12,0,937.0,115.0,4.5,24.0,1020.0,884.21,663.56
2018,6,4,12,15,936.5,115.5,4.55,23.85,1018.0,914.34,684.74
2018,6,4,12,30,936.0,116.0,4.6,23.7,1016.0,941.24,703.78
2018,6,4,12,45,934.5,115.5,4.65,23.6,1006.5,962.95,719.24
2018,6,4,13,0,933.0,115.0,4.7,23.5,997.0,981.08,732.39
2018,6,4,13,15,930.5,113.5,4.75,23.3,980.0,993.61,742.2
2018,6,4,13,30,928.0,112.0,4.8,23.1,963.0,1002.32,749.6
2018,6,4,13,45,924.0,110.5,4.8,22.85,939.5,1005.73,753.31
2018,6,4,14,0,920.0,109.0,4.8,22.6,916.0,1005.25,754.56
2018,6,4,14,15,880.5,123.5,4.8,22.3,874.5,983.04,741.3
2018,6,4,14,30,841.0,138.0,4.8,22.0,833.0,970.07,734.54
2018,6,4,14,45,847.0,127.5,4.8,21.7,801.5,958.78,728.95
2018,6,4,15,0,853.0,117.0,4.8,21.4,770.0,932.66,713.1
2018,6,4,15,15,859.5,107.0,4.8,21.4,734.5,915.21,702.55
2018,6,4,15,30,866.0,97.0,4.8,21.4,699.0,893.73,689.15
2018,6,4,15,45,850.5,95.0,4.75,20.6,653.5,858.07,667.45
2018,6,4,16,0,835.0,93.0,4.7,19.8,608.0,828.26,649.78
2018,6,4,16,15,813.5,90.5,4.65,19.3,558.5,782.07,619.09
2018,6,4,16,30,792.0,88.0,4.6,18.8,509.0,734.35,586.81
2018,6,4,16,45,767.0,84.5,4.5,18.35,459.0,681.68,549.82
2018,6,4,17,0,742.0,81.0,4.4,17.9,409.0,628.4,511.07
2018,6,4,17,15,705.5,77.0,4.35,17.25,357.5,569.3,466.02
2018,6,4,17,30,669.0,73.0,4.3,16.6,306.0,509.08,418.56
2018,6,4,17,45,616.5,68.0,4.2,15.95,256.0,440.41,362.44
2018,6,4,18,0,564.0,63.0,4.1,15.3,206.0,375.37,307.31
2018,6,4,18,15,479.5,55.5,4.0,14.8,158.5,297.26,239.84
2018,6,4,18,30,395.0,48.0,3.9,14.3,111.0,227.19,177.88
2018,6,4,18,45,283.5,37.5,3.75,13.8,74.5,152.79,111.72
2018,6,4,19,0,172.0,27.0,3.6,13.3,38.0,88.76,33.65
2018,6,4,19,15,89.5,14.5,3.6,13.1,20.0,32.27,0.0
2018,6,4,19,30,7.0,2.0,3.6,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.6,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,4,45,28.5,7.0,3.5,11.55,8.0,0.0,0.0
2018,6,5,5,0,57.0,14.0,3.6,11.7,16.0,11.95,0.0
2018,6,5,5,15,161.5,29.5,3.75,12.0,46.5,22.84,9.37
2018,6,5,5,30,266.0,45.0,3.9,12.3,77.0,34.6,24.14
2018,6,5,5,45,355.5,56.0,4.0,12.55,120.0,42.8,32.23
2018,6,5,6,0,445.0,67.0,4.1,12.8,163.0,53.37,42.08
2018,6,5,6,15,502.0,76.0,4.1,13.0,211.0,59.24,47.55
2018,6,5,6,30,559.0,85.0,4.1,13.2,259.0,64.95,52.68
2018,6,5,6,45,596.5,94.0,4.1,13.45,309.5,70.28,57.31
2018,6,5,7,0,634.0,103.0,4.1,13.7,360.0,75.36,61.6
2018,6,5,7,15,660.5,110.0,4.05,14.15,409.0,78.59,64.15
2018,6,5,7,30,687.0,117.0,4.0,14.6,458.0,81.63,66.47
2018,6,5,7,45,726.0,118.0,4.0,15.1,511.5,80.66,65.26
2018,6,5,8,0,765.0,119.0,4.0,15.6,565.0,79.83,64.19
2018,6,5,8,15,787.5,121.0,4.0,16.2,613.0,130.11,78.64
2018,6,5,8,30,810.0,123.0,4.0,16.8,661.0,185.6,111.85
2018,6,5,8,45,826.0,124.5,4.0,17.35,704.0,241.94,155.7
2018,6,5,9,0,842.0,126.0,4.0,17.9,747.0,299.65,204.91
2018,6,5,9,15,864.0,123.0,4.0,18.4,789.0,361.72,258.65
2018,6,5,9,30,886.0,120.0,4.0,18.9,831.0,419.69,308.98
2018,6,5,9,45,900.5,117.5,3.95,19.35,865.5,475.82,357.07
2018,6,5,10,0,915.0,115.0,3.9,19.8,900.0,531.84,403.68
2018,6,5,10,15,926.5,112.5,3.9,20.15,928.5,585.9,447.64
2018,6,5,10,30,938.0,110.0,3.9,20.5,957.0,639.0,489.56
2018,6,5,10,45,937.0,113.5,3.9,20.85,975.0,687.79,526.98
2018,6,5,11,0,936.0,117.0,3.9,21.2,993.0,734.13,561.55
2018,6,5,11,15,934.5,120.0,3.9,21.35,1004.5,777.13,593.3
2018,6,5,11,30,933.0,123.0,3.9,21.5,1016.0,817.39,621.51
2018,6,5,11,45,925.5,128.5,3.95,21.65,1018.5,852.08,645.1
2018,6,5,12,0,918.0,134.0,4.0,21.8,1021.0,883.49,666.35
2018,6,5,12,15,933.5,124.5,4.05,21.7,1024.5,918.58,690.74
2018,6,5,12,30,949.0,115.0,4.1,21.6,1028.0,950.88,713.17
2018,6,5,12,45,940.0,119.5,4.15,21.5,1016.5,970.63,727.12
2018,6,5,13,0,931.0,124.0,4.2,21.4,1005.0,986.63,738.71
2018,6,5,13,15,898.0,140.5,4.25,21.15,978.0,987.29,740.5
2018,6,5,13,30,865.0,157.0,4.3,20.9,951.0,997.99,749.33
2018,6,5,13,45,893.0,136.0,4.35,20.65,937.5,999.97,752.32
2018,6,5,14,0,921.0,115.0,4.4,20.4,924.0,1011.51,762.0
2018,6,5,14,15,915.5,112.5,4.35,20.1,893.5,1004.88,758.97
2018,6,5,14,30,910.0,110.0,4.3,19.8,863.0,994.42,753.58
2018,6,5,14,45,903.0,107.5,4.3,19.45,827.0,978.81,745.21
2018,6,5,15,0,896.0,105.0,4.3,19.1,791.0,959.6,734.43
2018,6,5,15,15,884.0,103.0,4.3,19.1,749.5,932.89,717.48
2018,6,5,15,30,872.0,101.0,4.3,19.1,708.0,903.1,698.38
2018,6,5,15,45,858.5,97.5,4.25,18.5,662.0,867.48,676.36
2018,6,5,16,0,845.0,94.0,4.2,17.9,616.0,837.57,658.23
2018,6,5,16,15,827.0,90.5,4.15,17.55,567.0,792.8,628.39
2018,6,5,16,30,809.0,87.0,4.1,17.2,518.0,746.23,596.82
2018,6,5,16,45,784.0,82.5,4.0,16.8,466.5,691.83,558.7
2018,6,5,17,0,759.0,78.0,3.9,16.4,415.0,636.8,518.95
2018,6,5,17,15,722.0,75.0,3.85,15.9,363.5,575.35,471.95
2018,6,5,17,30,685.0,72.0,3.8,15.4,312.0,517.61,426.2
2018,6,5,17,45,633.5,66.5,3.7,14.9,261.0,448.2,369.4
2018,6,5,18,0,582.0,61.0,3.6,14.4,210.0,382.34,313.5
2018,6,5,18,15,502.5,54.5,3.45,13.9,163.0,306.71,247.93
2018,6,5,18,30,423.0,48.0,3.3,13.4,116.0,238.44,187.19
2018,6,5,18,45,305.5,38.0,3.15,12.9,78.5,161.89,119.15
2018,6,5,19,0,188.0,28.0,3.0,12.4,41.0,94.77,39.79
2018,6,5,19,15,98.5,15.0,3.05,12.3,21.5,34.75,0.0
2018,6,5,19,30,9.0,2.0,3.1,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.5,1.0,3.15,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,6,4,45,4.0,4.5,3.55,12.2,4.5,0.0,0.0
2018,6,6,5,0,8.0,9.0,3.6,12.3,9.0,7.68,0.0
2018,6,6,5,15,25.5,23.5,3.65,12.5,26.0,18.93,6.93
2018,6,6,5,30,43.0,38.0,3.7,12.7,43.0,30.09,20.25
2018,6,6,5,45,66.0,53.5,3.75,12.9,65.5,41.82,31.33
2018,6,6,6,0,89.0,69.0,3.8,13.1,88.0,53.38,42.04
2018,6,6,6,15,69.5,66.0,3.8,13.35,83.5,51.98,41.0
2018,6,6,6,30,50.0,63.0,3.8,13.6,79.0,50.01,39.27
2018,6,6,6,45,57.0,69.0,3.8,13.9,90.0,54.51,43.19
2018,6,6,7,0,64.0,75.0,3.8,14.2,101.0,58.89,46.91
2018,6,6,7,15,108.5,129.5,3.85,14.5,180.5,96.24,79.56
2018,6,6,7,30,153.0,184.0,3.9,14.8,260.0,130.13,108.63
2018,6,6,7,45,118.5,210.5,3.9,15.1,273.0,145.01,120.9
2018,6,6,8,0,84.0,237.0,3.9,15.4,286.0,167.98,139.95
2018,6,6,8,15,105.0,260.0,3.95,15.85,326.5,182.27,141.59
2018,6,6,8,30,126.0,283.0,4.0,16.3,367.0,210.94,161.67
2018,6,6,8,45,207.0,298.5,4.0,16.75,447.0,249.47,188.12
2018,6,6,9,0,288.0,314.0,4.0,17.2,527.0,290.07,217.54
2018,6,6,9,15,326.0,325.5,4.05,17.55,578.0,332.97,251.5
2018,6,6,9,30,364.0,337.0,4.1,17.9,629.0,380.12,289.06
2018,6,6,9,45,420.0,323.0,4.1,18.25,673.5,417.35,318.93
2018,6,6,10,0,476.0,309.0,4.1,18.6,718.0,464.23,356.23
2018,6,6,10,15,528.5,296.0,4.15,18.8,763.0,514.47,396.08
2018,6,6,10,30,581.0,283.0,4.2,19.0,808.0,566.18,436.66
2018,6,6,10,45,507.5,322.0,4.3,19.2,787.5,586.96,452.6
2018,6,6,11,0,434.0,361.0,4.4,19.4,767.0,598.24,460.85
2018,6,6,11,15,284.0,399.5,4.45,19.55,666.5,545.45,420.2
2018,6,6,11,30,134.0,438.0,4.5,19.7,566.0,478.8,368.04
2018,6,6,11,45,111.0,444.5,4.55,19.85,551.0,477.33,366.63
2018,6,6,12,0,88.0,451.0,4.6,20.0,536.0,465.58,357.29
2018,6,6,12,15,76.0,434.0,4.6,20.0,507.5,447.23,343.54
2018,6,6,12,30,64.0,417.0,4.6,20.0,479.0,427.19,328.48
2018,6,6,12,45,53.0,404.5,4.65,19.95,455.5,410.7,316.16
2018,6,6,13,0,42.0,392.0,4.7,19.9,432.0,393.04,302.89
2018,6,6,13,15,37.0,373.0,4.7,19.8,407.5,373.86,288.66
2018,6,6,13,30,32.0,354.0,4.7,19.7,383.0,353.89,273.76
2018,6,6,13,45,145.0,314.0,4.65,19.55,442.0,442.19,345.65
2018,6,6,14,0,258.0,274.0,4.6,19.4,501.0,529.43,415.33
2018,6,6,14,15,259.5,275.0,4.6,19.25,496.5,534.24,419.36
2018,6,6,14,30,261.0,276.0,4.6,19.1,492.0,537.83,422.87
2018,6,6,14,45,315.0,259.5,4.55,18.95,509.0,571.61,450.61
2018,6,6,15,0,369.0,243.0,4.5,18.8,526.0,622.12,490.18
2018,6,6,15,15,414.0,237.5,4.5,18.8,539.0,652.85,514.63
2018,6,6,15,30,459.0,232.0,4.5,18.8,552.0,679.93,536.43
2018,6,6,15,45,561.0,191.0,4.5,18.3,556.0,714.9,567.02
2018,6,6,16,0,663.0,150.0,4.5,17.8,560.0,750.46,597.23
2018,6,6,16,15,540.0,166.0,4.45,17.4,482.5,638.38,513.43
2018,6,6,16,30,417.0,182.0,4.4,17.0,405.0,541.42,438.9
2018,6,6,16,45,467.0,156.5,4.4,16.6,383.0,534.91,436.86
2018,6,6,17,0,517.0,131.0,4.4,16.2,361.0,522.44,429.26
2018,6,6,17,15,519.0,118.0,4.3,15.7,324.5,486.39,401.43
2018,6,6,17,30,521.0,105.0,4.2,15.2,288.0,448.64,371.29
2018,6,6,17,45,461.5,96.0,4.1,14.7,239.0,379.58,314.22
2018,6,6,18,0,402.0,87.0,4.0,14.2,190.0,315.44,259.73
2018,6,6,18,15,325.0,74.5,3.8,13.8,146.0,244.98,198.75
2018,6,6,18,30,248.0,62.0,3.6,13.4,102.0,182.46,143.78
2018,6,6,18,45,161.5,45.5,3.4,12.95,68.0,114.25,84.13
2018,6,6,19,0,75.0,29.0,3.2,12.5,34.0,59.63,25.68
2018,6,6,19,15,38.5,15.0,3.25,12.45,17.5,21.4,0.0
2018,6,6,19,30,2.0,1.0,3.3,12.4,1.0,0.0,0.0
2018,6,6,19,45,1.0,0.5,3.3,12.35,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.35,11.65,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.4,11.7,4.0,3.41,0.0
2018,6,7,5,15,0.5,9.5,3.5,11.95,9.5,7.81,0.0
2018,6,7,5,30,0.0,15.0,3.6,12.2,15.0,12.34,5.0
2018,6,7,5,45,0.0,23.5,3.7,12.45,23.5,19.36,11.54
2018,6,7,6,0,0.0,32.0,3.8,12.7,32.0,26.4,18.04
2018,6,7,6,15,0.0,41.5,3.85,13.15,41.5,34.29,25.21
2018,6,7,6,30,0.0,51.0,3.9,13.6,51.0,42.19,32.28
2018,6,7,6,45,0.0,74.0,3.95,14.05,74.0,61.07,49.0
2018,6,7,7,0,0.0,97.0,4.0,14.5,97.0,78.81,64.46
2018,6,7,7,15,1.0,124.5,4.0,15.0,125.0,99.43,82.18
2018,6,7,7,30,2.0,152.0,4.0,15.5,153.0,119.58,99.21
2018,6,7,7,45,10.0,177.0,4.05,16.0,183.0,137.79,114.32
2018,6,7,8,0,18.0,202.0,4.1,16.5,213.0,155.72,128.99
2018,6,7,8,15,73.5,244.0,4.05,16.95,292.5,179.82,140.03
2018,6,7,8,30,129.0,286.0,4.0,17.4,372.0,212.83,162.39
2018,6,7,8,45,190.0,306.5,3.95,17.85,442.0,250.77,189.04
2018,6,7,9,0,251.0,327.0,3.9,18.3,512.0,288.69,216.78
2018,6,7,9,15,390.0,297.0,3.9,18.7,602.0,327.91,244.67
2018,6,7,9,30,529.0,267.0,3.9,19.1,692.0,387.34,290.18
2018,6,7,9,45,684.5,209.0,3.95,19.55,782.0,445.32,335.81
2018,6,7,10,0,840.0,151.0,4.0,20.0,872.0,520.18,394.96
2018,6,7,10,15,853.0,150.0,4.1,20.2,901.5,573.85,438.68
2018,6,7,10,30,866.0,149.0,4.2,20.4,931.0,624.56,479.23
2018,6,7,10,45,871.0,150.5,4.3,20.65,951.5,672.48,516.57
2018,6,7,11,0,876.0,152.0,4.4,20.9,972.0,718.66,551.85
2018,6,7,11,15,880.0,152.0,4.45,21.0,985.5,761.09,583.86
2018,6,7,11,30,884.0,152.0,4.5,21.1,999.0,801.33,613.74
2018,6,7,11,45,886.0,151.5,4.5,21.2,1004.5,837.29,638.56
2018,6,7,12,0,888.0,151.0,4.5,21.3,1010.0,870.64,661.31
2018,6,7,12,15,888.0,152.0,4.5,21.4,1009.0,900.78,681.75
2018,6,7,12,30,888.0,153.0,4.5,21.5,1008.0,927.96,700.12
2018,6,7,12,45,885.5,152.5,4.45,21.55,998.5,948.48,713.67
2018,6,7,13,0,883.0,152.0,4.4,21.6,989.0,965.57,725.08
2018,6,7,13,15,881.0,150.0,4.4,21.65,972.5,978.26,733.9
2018,6,7,13,30,879.0,148.0,4.4,21.7,956.0,987.28,740.36
2018,6,7,13,45,876.5,145.5,4.4,21.8,934.0,991.66,743.67
2018,6,7,14,0,874.0,143.0,4.4,21.9,912.0,992.3,744.61
2018,6,7,14,15,868.5,140.5,4.35,21.8,882.5,986.32,741.51
2018,6,7,14,30,863.0,138.0,4.3,21.7,853.0,989.3,744.68
2018,6,7,14,45,855.5,134.0,4.3,21.65,817.0,972.18,734.37
2018,6,7,15,0,848.0,130.0,4.3,21.6,781.0,951.54,721.84
2018,6,7,15,15,834.5,127.5,4.3,21.6,739.5,923.65,704.2
2018,6,7,15,30,821.0,125.0,4.3,21.6,698.0,892.79,684.48
2018,6,7,15,45,808.0,120.0,4.2,21.0,653.0,856.93,662.2
2018,6,7,16,0,795.0,115.0,4.1,20.4,608.0,818.51,637.87
2018,6,7,16,15,779.0,109.5,4.05,19.9,560.5,774.82,609.35
2018,6,7,16,30,763.0,104.0,4.0,19.4,513.0,729.28,579.01
2018,6,7,16,45,738.0,99.0,3.9,18.9,462.5,679.55,544.75
2018,6,7,17,0,713.0,94.0,3.8,18.4,412.0,625.81,505.48
2018,6,7,17,15,676.5,88.5,3.7,17.75,360.5,563.84,458.7
2018,6,7,17,30,640.0,83.0,3.6,17.1,309.0,503.12,411.3
2018,6,7,17,45,589.5,76.0,3.5,16.5,258.5,434.59,355.88
2018,6,7,18,0,539.0,69.0,3.4,15.9,208.0,369.55,301.34
2018,6,7,18,15,463.0,61.0,3.15,15.25,162.0,295.83,238.05
2018,6,7,18,30,387.0,53.0,2.9,14.6,116.0,229.1,179.33
2018,6,7,18,45,278.5,41.0,2.7,13.95,78.5,155.27,114.47
2018,6,7,19,0,170.0,29.0,2.5,13.3,41.0,91.57,43.58
2018,6,7,19,15,88.5,15.5,2.45,13.0,21.5,33.04,0.0
2018,6,7,19,30,7.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,2.35,12.35,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,8,4,45,42.5,7.5,2.35,11.45,9.0,0.0,0.0
2018,6,8,5,0,85.0,15.0,2.5,11.9,18.0,12.8,0.0
2018,6,8,5,15,191.5,28.5,2.65,12.45,48.0,22.14,9.32
2018,6,8,5,30,298.0,42.0,2.8,13.0,78.0,32.46,22.28
2018,6,8,5,45,379.5,52.0,3.0,13.6,120.0,41.96,31.38
2018,6,8,6,0,461.0,62.0,3.2,14.2,162.0,49.17,38.14
2018,6,8,6,15,519.5,70.0,3.2,14.75,210.0,54.42,42.95
2018,6,8,6,30,578.0,78.0,3.2,15.3,258.0,59.56,47.47
2018,6,8,6,45,619.5,84.0,3.2,15.85,308.0,62.87,50.23
2018,6,8,7,0,661.0,90.0,3.2,16.4,358.0,66.09,52.81
2018,6,8,7,15,692.5,94.5,3.2,17.05,408.5,68.02,54.19
2018,6,8,7,30,724.0,99.0,3.2,17.7,459.0,69.88,55.47
2018,6,8,7,45,747.5,103.5,3.2,18.35,508.5,78.39,62.46
2018,6,8,8,0,771.0,108.0,3.2,19.0,558.0,80.11,63.56
2018,6,8,8,15,789.0,111.0,3.2,19.6,604.0,121.28,71.01
2018,6,8,8,30,807.0,114.0,3.2,20.2,650.0,176.79,103.53
2018,6,8,8,45,821.0,117.0,3.25,20.75,693.0,233.43,146.87
2018,6,8,9,0,835.0,120.0,3.3,21.3,736.0,291.22,195.4
2018,6,8,9,15,844.5,122.5,3.35,21.85,773.5,348.17,244.69
2018,6,8,9,30,854.0,125.0,3.4,22.4,811.0,408.99,296.49
2018,6,8,9,45,860.5,127.5,3.45,22.95,842.5,463.52,342.48
2018,6,8,10,0,867.0,130.0,3.5,23.5,874.0,517.26,386.51
2018,6,8,10,15,873.5,130.5,3.55,23.95,900.0,568.54,427.53
2018,6,8,10,30,880.0,131.0,3.6,24.4,926.0,618.57,466.35
2018,6,8,10,45,884.5,132.0,3.65,24.8,946.0,666.27,502.44
2018,6,8,11,0,889.0,133.0,3.7,25.2,966.0,712.13,536.24
2018,6,8,11,15,892.5,132.5,3.7,25.65,978.5,754.11,566.22
2018,6,8,11,30,896.0,132.0,3.7,26.1,991.0,793.81,593.52
2018,6,8,11,45,898.5,130.5,3.75,26.55,996.0,829.48,616.7
2018,6,8,12,0,901.0,129.0,3.8,27.0,1001.0,862.5,637.92
2018,6,8,12,15,898.5,130.0,3.9,27.15,998.0,890.57,656.73
2018,6,8,12,30,896.0,131.0,4.0,27.3,995.0,915.49,673.47
2018,6,8,12,45,891.0,133.0,4.1,27.45,985.0,935.75,687.15
2018,6,8,13,0,886.0,135.0,4.2,27.6,975.0,952.55,698.62
2018,6,8,13,15,883.5,133.0,4.25,27.5,958.5,964.49,707.42
2018,6,8,13,30,881.0,131.0,4.3,27.4,942.0,972.77,713.93
2018,6,8,13,45,877.0,128.5,4.4,27.3,918.5,975.44,717.13
2018,6,8,14,0,873.0,126.0,4.5,27.2,895.0,974.36,718.0
2018,6,8,14,15,867.5,123.5,4.5,27.0,865.5,968.13,715.33
2018,6,8,14,30,862.0,121.0,4.5,26.8,836.0,958.27,710.37
2018,6,8,14,45,855.0,117.5,4.55,26.55,801.0,942.4,701.81
2018,6,8,15,0,848.0,114.0,4.6,26.3,766.0,923.08,691.19
2018,6,8,15,15,835.5,112.0,4.6,26.3,725.5,897.01,674.89
2018,6,8,15,30,823.0,110.0,4.6,26.3,685.0,877.81,663.35
2018,6,8,15,45,810.5,105.5,4.65,25.55,641.0,842.86,643.05
2018,6,8,16,0,798.0,101.0,4.7,24.8,597.0,805.37,620.66
2018,6,8,16,15,782.5,96.0,4.6,24.2,550.0,762.59,592.85
2018,6,8,16,30,767.0,91.0,4.5,23.6,503.0,717.95,563.28
2018,6,8,16,45,744.5,86.5,4.45,23.05,454.0,667.15,528.69
2018,6,8,17,0,722.0,82.0,4.4,22.5,405.0,615.61,492.13
2018,6,8,17,15,690.5,76.5,4.2,21.75,355.0,559.01,449.67
2018,6,8,17,30,659.0,71.0,4.0,21.0,305.0,500.92,404.73
2018,6,8,17,45,615.5,65.0,3.85,20.25,256.5,436.77,353.43
2018,6,8,18,0,572.0,59.0,3.7,19.5,208.0,375.46,302.48
2018,6,8,18,15,506.5,52.0,3.45,18.75,163.0,306.3,243.46
2018,6,8,18,30,441.0,45.0,3.2,18.0,118.0,243.17,187.96
2018,6,8,18,45,341.5,35.5,2.9,17.25,81.0,172.47,125.68
2018,6,8,19,0,242.0,26.0,2.6,16.5,44.0,109.27,53.96
2018,6,8,19,15,129.0,14.0,2.6,16.1,23.0,40.89,0.0
2018,6,8,19,30,16.0,2.0,2.6,15.7,2.0,0.0,0.0
2018,6,8,19,45,8.0,1.0,2.55,15.3,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,9,4,45,0.5,1.5,2.65,13.65,1.5,0.0,0.0
2018,6,9,5,0,1.0,3.0,2.8,13.8,3.0,2.56,0.0
2018,6,9,5,15,0.5,9.0,3.05,14.1,9.0,7.39,0.0
2018,6,9,5,30,0.0,15.0,3.3,14.4,15.0,12.34,4.93
2018,6,9,5,45,0.0,15.5,3.5,14.65,15.5,12.74,5.58
2018,6,9,6,0,0.0,16.0,3.7,14.9,16.0,13.16,6.07
2018,6,9,6,15,0.5,36.0,3.8,15.25,36.0,29.72,20.91
2018,6,9,6,30,1.0,56.0,3.9,15.6,56.0,46.37,35.72
2018,6,9,6,45,29.0,98.0,4.0,15.9,109.5,77.06,62.73
2018,6,9,7,0,57.0,140.0,4.1,16.2,163.0,105.59,87.43
2018,6,9,7,15,79.0,165.5,4.1,16.3,202.0,122.75,101.98
2018,6,9,7,30,101.0,191.0,4.1,16.4,241.0,133.34,110.7
2018,6,9,7,45,144.0,214.5,4.1,16.55,294.0,147.61,122.46
2018,6,9,8,0,187.0,238.0,4.1,16.7,347.0,161.43,133.73
2018,6,9,8,15,216.0,258.5,4.1,16.9,394.5,188.02,142.63
2018,6,9,8,30,245.0,279.0,4.1,17.1,442.0,213.83,158.46
2018,6,9,8,45,328.0,282.0,4.1,17.35,515.0,252.51,184.94
2018,6,9,9,0,411.0,285.0,4.1,17.6,588.0,294.39,216.09
2018,6,9,9,15,422.0,298.0,4.2,18.05,623.5,337.27,251.7
2018,6,9,9,30,433.0,311.0,4.3,18.5,659.0,381.3,288.12
2018,6,9,9,45,429.5,327.5,4.35,19.0,684.5,422.67,322.07
2018,6,9,10,0,426.0,344.0,4.4,19.5,710.0,463.41,354.69
2018,6,9,10,15,445.0,350.5,4.5,19.9,743.0,508.12,389.77
2018,6,9,10,30,464.0,357.0,4.6,20.3,776.0,554.07,425.16
2018,6,9,10,45,511.0,347.5,4.7,20.75,818.5,606.46,465.0
2018,6,9,11,0,558.0,338.0,4.8,21.2,861.0,661.56,506.28
2018,6,9,11,15,525.5,362.0,4.9,21.45,860.0,688.84,526.03
2018,6,9,11,30,493.0,386.0,5.0,21.7,859.0,712.53,542.86
2018,6,9,11,45,500.5,384.5,5.1,21.95,867.0,743.7,565.71
2018,6,9,12,0,508.0,383.0,5.2,22.2,875.0,773.56,587.38
2018,6,9,12,15,362.0,425.0,5.25,22.1,775.0,701.2,533.36
2018,6,9,12,30,216.0,467.0,5.3,22.0,675.0,617.15,469.93
2018,6,9,12,45,341.0,425.5,5.35,21.95,750.5,714.09,544.35
2018,6,9,13,0,466.0,384.0,5.4,21.9,826.0,814.82,619.62
2018,6,9,13,15,564.5,327.0,5.45,21.75,853.0,867.54,660.49
2018,6,9,13,30,663.0,270.0,5.5,21.6,880.0,920.55,701.64
2018,6,9,13,45,597.5,292.0,5.5,21.5,831.5,886.86,677.15
2018,6,9,14,0,532.0,314.0,5.5,21.4,783.0,848.99,649.96
2018,6,9,14,15,508.5,310.0,5.5,21.2,746.0,825.39,634.33
2018,6,9,14,30,485.0,306.0,5.5,21.0,709.0,799.37,616.8
2018,6,9,14,45,464.0,298.0,5.5,20.8,670.0,769.61,596.61
2018,6,9,15,0,443.0,290.0,5.5,20.6,631.0,737.96,574.88
2018,6,9,15,15,432.5,277.5,5.5,20.6,595.5,709.79,555.42
2018,6,9,15,30,422.0,265.0,5.5,20.6,560.0,679.87,534.5
2018,6,9,15,45,432.5,241.5,5.45,20.05,527.0,655.47,519.14
2018,6,9,16,0,443.0,218.0,5.4,19.5,494.0,628.33,501.47
2018,6,9,16,15,419.5,205.0,5.35,19.1,449.5,581.9,467.64
2018,6,9,16,30,396.0,192.0,5.3,18.7,405.0,535.3,433.14
2018,6,9,16,45,386.5,173.0,5.25,18.3,364.0,492.9,401.61
2018,6,9,17,0,377.0,154.0,5.2,17.9,323.0,449.77,368.76
2018,6,9,17,15,350.5,138.0,5.05,17.45,280.0,398.22,327.99
2018,6,9,17,30,324.0,122.0,4.9,17.0,237.0,334.9,276.9
2018,6,9,17,45,299.5,104.5,4.75,16.5,198.0,286.74,236.86
2018,6,9,18,0,275.0,87.0,4.6,16.0,159.0,251.32,206.15
2018,6,9,18,15,225.5,72.0,4.4,15.45,122.5,187.39,151.16
2018,6,9,18,30,176.0,57.0,4.2,14.9,86.0,139.54,109.03
2018,6,9,18,45,130.0,42.0,4.0,14.35,59.5,98.25,72.01
2018,6,9,19,0,84.0,27.0,3.8,13.8,33.0,59.58,29.55
2018,6,9,19,15,45.5,14.5,3.65,13.5,17.5,22.61,0.0
2018,6,9,19,30,7.0,2.0,3.5,13.2,2.0,0.0,0.0
2018,6,9,19,45,3.5,1.0,3.35,12.9,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.5,2.0,10.3,8.5,0.0,0.0
2018,6,10,5,0,61.0,15.0,2.2,10.7,17.0,12.8,0.0
2018,6,10,5,15,142.0,28.0,2.3,11.35,42.5,21.64,9.2
2018,6,10,5,30,223.0,41.0,2.4,12.0,68.0,31.44,21.52
2018,6,10,5,45,300.0,51.5,2.55,12.65,106.0,39.21,29.09
2018,6,10,6,0,377.0,62.0,2.7,13.3,144.0,46.87,36.25
2018,6,10,6,15,438.5,72.0,2.8,14.05,191.0,55.41,43.96
2018,6,10,6,30,500.0,82.0,2.9,14.8,238.0,61.98,49.71
2018,6,10,6,45,505.5,96.5,3.05,15.6,278.0,71.21,57.63
2018,6,10,7,0,511.0,111.0,3.2,16.4,318.0,78.85,64.0
2018,6,10,7,15,530.5,123.5,3.25,17.15,363.5,86.05,69.86
2018,6,10,7,30,550.0,136.0,3.3,17.9,409.0,93.02,75.42
2018,6,10,7,45,627.0,130.5,3.4,18.6,472.5,87.42,70.15
2018,6,10,8,0,704.0,125.0,3.5,19.3,536.0,82.56,65.57
2018,6,10,8,15,724.0,130.0,3.5,19.85,582.5,121.25,73.23
2018,6,10,8,30,744.0,135.0,3.5,20.4,629.0,175.21,104.96
2018,6,10,8,45,784.0,129.5,3.5,21.0,680.5,233.97,148.69
2018,6,10,9,0,824.0,124.0,3.5,21.6,732.0,289.81,194.39
2018,6,10,9,15,841.5,123.0,3.5,22.05,772.0,345.97,242.8
2018,6,10,9,30,859.0,122.0,3.5,22.5,812.0,407.05,294.73
2018,6,10,9,45,870.5,122.0,3.5,23.0,845.5,462.09,341.13
2018,6,10,10,0,882.0,122.0,3.5,23.5,879.0,516.83,385.98
2018,6,10,10,15,888.0,123.0,3.5,23.9,905.5,568.88,427.62
2018,6,10,10,30,894.0,124.0,3.5,24.3,932.0,619.62,466.96
2018,6,10,10,45,899.0,124.0,3.5,24.7,951.5,667.44,503.03
2018,6,10,11,0,904.0,124.0,3.5,25.1,971.0,713.43,536.76
2018,6,10,11,15,907.0,124.0,3.55,25.3,983.5,755.96,567.84
2018,6,10,11,30,910.0,124.0,3.6,25.5,996.0,796.16,596.08
2018,6,10,11,45,912.5,122.0,3.65,25.75,1001.0,831.83,619.74
2018,6,10,12,0,915.0,120.0,3.7,26.0,1006.0,864.77,641.45
2018,6,10,12,15,915.5,119.0,3.8,26.05,1004.0,894.01,661.36
2018,6,10,12,30,916.0,118.0,3.9,26.1,1002.0,920.12,679.2
2018,6,10,12,45,916.0,116.0,4.0,26.15,992.5,941.61,694.01
2018,6,10,13,0,916.0,114.0,4.1,26.2,983.0,959.61,706.6
2018,6,10,13,15,912.5,113.5,4.15,26.1,966.5,972.13,715.8
2018,6,10,13,30,909.0,113.0,4.2,26.0,950.0,980.92,722.67
2018,6,10,13,45,904.5,110.5,4.3,25.9,926.0,983.03,725.53
2018,6,10,14,0,900.0,108.0,4.4,25.8,902.0,981.3,726.0
2018,6,10,14,15,893.0,106.5,4.45,25.55,872.0,974.41,723.29
2018,6,10,14,30,886.0,105.0,4.5,25.3,842.0,963.84,718.24
2018,6,10,14,45,877.0,103.5,4.5,25.05,806.5,947.8,709.33
2018,6,10,15,0,868.0,102.0,4.5,24.8,771.0,928.36,698.12
2018,6,10,15,15,856.0,100.0,4.5,24.8,730.5,902.37,681.84
2018,6,10,15,30,844.0,98.0,4.5,24.8,690.0,873.41,663.49
2018,6,10,15,45,830.5,95.0,4.55,23.9,645.5,839.28,644.08
2018,6,10,16,0,817.0,92.0,4.6,23.0,601.0,810.83,628.38
2018,6,10,16,15,800.0,88.0,4.55,22.4,553.5,767.47,600.24
2018,6,10,16,30,783.0,84.0,4.5,21.8,506.0,722.32,570.38
2018,6,10,16,45,761.0,79.5,4.5,21.2,457.0,671.4,535.83
2018,6,10,17,0,739.0,75.0,4.5,20.6,408.0,619.69,499.53
2018,6,10,17,15,708.0,70.5,4.35,19.85,358.0,561.63,455.64
2018,6,10,17,30,677.0,66.0,4.2,19.1,308.0,504.25,410.87
2018,6,10,17,45,633.5,61.0,4.1,18.35,259.5,442.41,360.95
2018,6,10,18,0,590.0,56.0,4.0,17.6,211.0,381.5,309.92
2018,6,10,18,15,524.5,49.5,3.7,16.9,165.5,312.05,250.09
2018,6,10,18,30,459.0,43.0,3.4,16.2,120.0,248.65,193.82
2018,6,10,18,45,357.0,35.0,3.1,15.55,83.0,177.68,130.9
2018,6,10,19,0,255.0,27.0,2.8,14.9,46.0,114.87,61.55
2018,6,10,19,15,141.5,16.0,2.7,14.55,25.0,45.58,0.0
2018,6,10,19,30,28.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,6,10,19,45,14.0,2.5,2.45,13.85,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.5,1.85,11.95,9.5,0.0,0.0
2018,6,11,5,0,116.0,15.0,2.0,12.3,19.0,12.8,0.0
2018,6,11,5,15,240.0,25.5,2.05,12.95,50.0,21.07,8.76
2018,6,11,5,30,364.0,36.0,2.1,13.6,81.0,29.45,19.67
2018,6,11,5,45,448.5,43.5,2.2,14.2,123.5,35.0,25.21
2018,6,11,6,0,533.0,51.0,2.3,14.8,166.0,40.53,30.41
2018,6,11,6,15,587.0,56.5,2.3,15.55,214.0,44.23,33.79
2018,6,11,6,30,641.0,62.0,2.3,16.3,262.0,47.9,36.98
2018,6,11,6,45,679.0,66.0,2.3,17.1,311.5,54.73,42.82
2018,6,11,7,0,717.0,70.0,2.3,17.9,361.0,57.26,44.78
2018,6,11,7,15,744.5,74.0,2.3,18.65,411.0,59.61,46.54
2018,6,11,7,30,772.0,78.0,2.3,19.4,461.0,61.87,48.18
2018,6,11,7,45,792.0,81.5,2.3,20.2,510.0,63.57,49.3
2018,6,11,8,0,812.0,85.0,2.3,21.0,559.0,65.17,50.33
2018,6,11,8,15,828.0,88.0,2.3,21.65,605.5,114.98,65.03
2018,6,11,8,30,844.0,91.0,2.3,22.3,652.0,171.56,97.07
2018,6,11,8,45,856.0,93.5,2.3,22.95,694.5,228.55,139.94
2018,6,11,9,0,868.0,96.0,2.3,23.6,737.0,286.29,187.88
2018,6,11,9,15,868.5,103.0,2.3,24.25,772.5,344.3,237.56
2018,6,11,9,30,869.0,110.0,2.3,24.9,808.0,401.35,285.91
2018,6,11,9,45,864.5,119.0,2.3,25.55,837.5,456.59,331.6
2018,6,11,10,0,860.0,128.0,2.3,26.2,867.0,509.92,374.24
2018,6,11,10,15,867.0,129.5,2.35,26.75,894.0,561.77,414.55
2018,6,11,10,30,874.0,131.0,2.4,27.3,921.0,612.47,452.72
2018,6,11,10,45,880.0,131.5,2.4,27.9,941.5,660.42,487.47
2018,6,11,11,0,886.0,132.0,2.4,28.5,962.0,706.69,519.96
2018,6,11,11,15,889.0,132.5,2.45,28.95,975.0,748.97,549.4
2018,6,11,11,30,892.0,133.0,2.5,29.4,988.0,788.97,576.4
2018,6,11,11,45,894.0,133.0,2.55,29.8,994.0,825.37,599.47
2018,6,11,12,0,896.0,133.0,2.6,30.2,1000.0,859.17,620.67
2018,6,11,12,15,899.0,131.0,2.7,30.45,999.5,889.39,640.18
2018,6,11,12,30,902.0,129.0,2.8,30.7,999.0,916.67,657.79
2018,6,11,12,45,905.0,125.5,2.85,30.95,991.5,939.49,672.16
2018,6,11,13,0,908.0,122.0,2.9,31.2,984.0,958.92,684.43
2018,6,11,13,15,905.0,121.5,3.0,31.25,968.0,971.99,693.66
2018,6,11,13,30,902.0,121.0,3.1,31.3,952.0,981.37,700.7
2018,6,11,13,45,897.5,119.5,3.2,31.35,929.0,984.62,703.96
2018,6,11,14,0,893.0,118.0,3.3,31.4,906.0,984.1,704.96
2018,6,11,14,15,887.0,116.5,3.4,31.3,877.0,978.4,703.19
2018,6,11,14,30,881.0,115.0,3.5,31.2,848.0,969.02,699.15
2018,6,11,14,45,872.0,113.0,3.55,31.05,812.5,952.72,690.5
2018,6,11,15,0,863.0,111.0,3.6,30.9,777.0,933.0,679.68
2018,6,11,15,15,851.5,108.5,3.6,30.9,736.5,907.2,664.15
2018,6,11,15,30,840.0,106.0,3.6,30.9,696.0,878.39,646.62
2018,6,11,15,45,825.5,103.0,3.7,30.25,651.5,852.67,633.27
2018,6,11,16,0,811.0,100.0,3.8,29.6,607.0,814.94,611.41
2018,6,11,16,15,793.0,97.0,3.8,29.05,560.0,772.15,584.98
2018,6,11,16,30,775.0,94.0,3.8,28.5,513.0,727.63,556.83
2018,6,11,16,45,750.0,90.0,3.75,27.9,463.0,675.36,522.41
2018,6,11,17,0,725.0,86.0,3.7,27.3,413.0,622.5,486.01
2018,6,11,17,15,690.5,81.5,3.6,26.4,362.5,565.38,444.83
2018,6,11,17,30,656.0,77.0,3.5,25.5,312.0,506.66,400.98
2018,6,11,17,45,607.5,71.0,3.4,24.6,262.5,439.84,349.15
2018,6,11,18,0,559.0,65.0,3.3,23.7,213.0,376.27,297.88
2018,6,11,18,15,488.0,57.5,3.0,22.55,167.0,304.53,238.49
2018,6,11,18,30,417.0,50.0,2.7,21.4,121.0,239.31,182.85
2018,6,11,18,45,310.5,39.5,2.4,20.3,83.0,166.17,120.44
2018,6,11,19,0,204.0,29.0,2.1,19.2,45.0,102.58,55.4
2018,6,11,19,15,110.5,16.5,2.0,18.6,24.5,39.08,0.0
2018,6,11,19,30,17.0,4.0,1.9,18.0,4.0,0.0,0.0
2018,6,11,19,45,8.5,2.0,1.75,17.35,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,12,4,45,60.0,7.5,1.35,13.6,9.5,0.0,0.0
2018,6,12,5,0,120.0,15.0,1.5,14.0,19.0,12.8,0.0
2018,6,12,5,15,248.5,26.0,1.65,14.65,51.0,21.54,9.01
2018,6,12,5,30,377.0,37.0,1.8,15.3,83.0,30.38,20.31
2018,6,12,5,45,463.5,44.0,1.95,16.0,126.5,35.49,25.45
2018,6,12,6,0,550.0,51.0,2.1,16.7,170.0,40.64,30.26
