Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,4,45,46.5,6.5,1.55,12.25,8.0,0.0,0.0
2018,6,22,5,0,93.0,13.0,1.7,12.7,16.0,11.1,0.0
2018,6,22,5,15,221.5,25.5,1.8,13.4,48.0,21.14,7.75
2018,6,22,5,30,350.0,38.0,1.9,14.1,80.0,31.29,21.09
2018,6,22,5,45,439.0,46.5,2.05,14.8,123.5,37.61,27.38
2018,6,22,6,0,528.0,55.0,2.2,15.5,167.0,43.87,33.25
2018,6,22,6,15,586.5,61.5,2.1,16.35,216.5,48.25,37.21
2018,6,22,6,30,645.0,68.0,2.0,17.2,266.0,52.57,40.95
2018,6,22,6,45,686.0,72.5,1.9,18.05,317.5,55.16,43.04
2018,6,22,7,0,727.0,77.0,1.8,18.9,369.0,62.93,49.55
2018,6,22,7,15,756.5,81.0,1.7,20.05,420.5,65.12,51.04
2018,6,22,7,30,786.0,85.0,1.6,21.2,472.0,67.25,52.43
2018,6,22,7,45,808.0,88.5,1.5,22.3,522.5,68.81,53.33
2018,6,22,8,0,830.0,92.0,1.4,23.4,573.0,70.29,54.15
2018,6,22,8,15,847.5,95.0,1.4,24.35,621.0,103.3,57.94
2018,6,22,8,30,865.0,98.0,1.4,25.3,669.0,170.06,94.64
2018,6,22,8,45,878.5,100.0,1.4,26.2,713.0,228.21,136.1
2018,6,22,9,0,892.0,102.0,1.4,27.1,757.0,287.29,183.33
2018,6,22,9,15,900.0,104.5,1.45,28.05,795.5,345.81,231.8
2018,6,22,9,30,908.0,107.0,1.5,29.0,834.0,404.16,279.72
2018,6,22,9,45,913.5,110.0,1.6,29.9,867.0,461.45,325.82
2018,6,22,10,0,919.0,113.0,1.7,30.8,900.0,517.82,369.71
2018,6,22,10,15,925.0,114.5,1.75,31.7,928.0,572.2,410.39
2018,6,22,10,30,931.0,116.0,1.8,32.6,956.0,625.24,448.59
2018,6,22,10,45,936.0,116.5,1.85,33.5,977.0,675.33,483.41
2018,6,22,11,0,941.0,117.0,1.9,34.4,998.0,723.53,515.78
2018,6,22,11,15,943.0,117.5,1.95,34.95,1011.0,767.55,545.16
2018,6,22,11,30,945.0,118.0,2.0,35.5,1024.0,809.08,571.68
2018,6,22,11,45,946.5,117.5,2.1,36.05,1030.0,846.76,594.62
2018,6,22,12,0,948.0,117.0,2.2,36.6,1036.0,881.62,615.62
2018,6,22,12,15,946.0,118.0,2.3,36.75,1034.0,911.85,634.67
2018,6,22,12,30,944.0,119.0,2.4,36.9,1032.0,938.83,651.73
2018,6,22,12,45,940.0,119.5,2.55,37.1,1022.0,960.18,665.64
2018,6,22,13,0,936.0,120.0,2.7,37.3,1012.0,977.91,677.4
2018,6,22,13,15,932.5,120.0,2.8,37.2,996.0,991.93,687.42
2018,6,22,13,30,929.0,120.0,2.9,37.1,980.0,1002.18,695.25
2018,6,22,13,45,924.0,118.5,3.05,37.05,956.5,1005.74,699.35
2018,6,22,14,0,919.0,117.0,3.2,37.0,933.0,1005.42,701.17
2018,6,22,14,15,911.5,116.0,3.25,36.75,903.0,999.38,699.37
2018,6,22,14,30,904.0,115.0,3.3,36.5,873.0,989.58,695.36
2018,6,22,14,45,894.5,113.5,3.35,36.25,837.0,973.74,687.62
2018,6,22,15,0,885.0,112.0,3.4,36.0,801.0,954.4,677.73
2018,6,22,15,15,873.5,109.5,3.4,36.0,760.0,928.84,662.83
2018,6,22,15,30,862.0,107.0,3.4,36.0,719.0,900.16,645.93
2018,6,22,15,45,846.5,104.5,3.45,35.15,673.5,874.21,633.25
2018,6,22,16,0,831.0,102.0,3.5,34.3,628.0,836.16,612.26
2018,6,22,16,15,812.0,98.5,3.45,33.7,579.5,791.85,585.57
2018,6,22,16,30,793.0,95.0,3.4,33.1,531.0,745.78,557.2
2018,6,22,16,45,768.5,91.0,3.35,32.45,480.5,693.6,524.03
2018,6,22,17,0,744.0,87.0,3.3,31.8,430.0,640.68,489.06
2018,6,22,17,15,711.0,82.5,3.1,30.75,379.0,583.89,449.36
2018,6,22,17,30,678.0,78.0,2.9,29.7,328.0,525.33,406.96
2018,6,22,17,45,632.0,72.0,2.7,28.6,277.5,458.88,357.04
2018,6,22,18,0,586.0,66.0,2.5,27.5,227.0,395.33,307.37
2018,6,22,18,15,518.0,59.0,2.15,26.05,180.0,323.83,249.87
2018,6,22,18,30,450.0,52.0,1.8,24.6,133.0,258.39,195.41
2018,6,22,18,45,347.5,42.0,1.45,23.15,93.0,184.5,133.78
2018,6,22,19,0,245.0,32.0,1.1,21.7,53.0,122.07,75.32
2018,6,22,19,15,136.0,18.5,1.1,21.05,29.0,47.7,0.0
2018,6,22,19,30,27.0,5.0,1.1,20.4,5.0,9.11,0.0
2018,6,22,19,45,13.5,2.5,1.15,19.75,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,4,45,45.0,6.5,1.3,14.8,8.0,0.0,0.0
2018,6,23,5,0,90.0,13.0,1.4,15.2,16.0,11.1,0.0
2018,6,23,5,15,218.0,25.0,1.55,15.95,47.0,20.7,7.1
2018,6,23,5,30,346.0,37.0,1.7,16.7,78.0,30.41,20.07
2018,6,23,5,45,437.5,44.5,1.8,17.4,121.0,35.92,25.6
2018,6,23,6,0,529.0,52.0,1.9,18.1,164.0,41.44,30.75
2018,6,23,6,15,589.0,57.5,1.85,19.0,213.0,45.13,34.07
2018,6,23,6,30,649.0,63.0,1.8,19.9,262.0,48.83,37.23
2018,6,23,6,45,691.5,67.0,1.75,20.85,313.5,55.78,43.08
2018,6,23,7,0,734.0,71.0,1.7,21.8,365.0,58.35,45.01
2018,6,23,7,15,763.5,74.0,1.75,23.1,416.0,59.98,46.0
2018,6,23,7,30,793.0,77.0,1.8,24.4,467.0,61.58,46.94
2018,6,23,7,45,815.5,79.5,1.9,25.7,517.0,62.69,47.44
2018,6,23,8,0,838.0,82.0,2.0,27.0,567.0,72.91,55.52
2018,6,23,8,15,855.0,84.0,2.1,27.9,614.0,104.75,58.47
2018,6,23,8,30,872.0,86.0,2.2,28.8,661.0,162.11,87.17
2018,6,23,8,45,884.0,88.0,2.3,29.75,704.5,220.21,128.34
2018,6,23,9,0,896.0,90.0,2.4,30.7,748.0,279.08,175.31
2018,6,23,9,15,905.5,91.5,2.5,31.5,786.5,337.39,223.71
2018,6,23,9,30,915.0,93.0,2.6,32.3,825.0,395.7,271.9
2018,6,23,9,45,922.0,95.0,2.65,33.1,858.5,453.11,318.26
2018,6,23,10,0,929.0,97.0,2.7,33.9,892.0,509.76,362.54
2018,6,23,10,15,934.5,98.0,2.8,34.65,919.5,563.86,403.68
2018,6,23,10,30,940.0,99.0,2.9,35.4,947.0,616.55,442.41
2018,6,23,10,45,943.0,100.0,2.95,36.15,967.0,666.07,477.5
2018,6,23,11,0,946.0,101.0,3.0,36.9,987.0,713.52,510.05
2018,6,23,11,15,949.0,101.5,3.1,37.25,1001.0,758.3,540.97
2018,6,23,11,30,952.0,102.0,3.2,37.6,1015.0,800.65,568.72
2018,6,23,11,45,952.5,102.5,3.25,37.9,1021.0,838.46,592.28
2018,6,23,12,0,953.0,103.0,3.3,38.2,1027.0,873.37,613.83
2018,6,23,12,15,952.0,103.5,3.35,38.35,1025.5,903.99,632.94
2018,6,23,12,30,951.0,104.0,3.4,38.5,1024.0,931.36,649.99
2018,6,23,12,45,948.0,105.5,3.5,38.6,1015.5,954.46,664.83
2018,6,23,13,0,945.0,107.0,3.6,38.7,1007.0,973.99,677.51
2018,6,23,13,15,942.5,106.5,3.6,38.65,991.5,988.42,686.92
2018,6,23,13,30,940.0,106.0,3.6,38.6,976.0,999.05,694.09
2018,6,23,13,45,935.5,105.5,3.65,38.6,953.5,1003.94,698.0
2018,6,23,14,0,931.0,105.0,3.7,38.6,931.0,1004.97,699.67
2018,6,23,14,15,925.0,103.5,3.7,38.4,901.5,999.69,697.83
2018,6,23,14,30,919.0,102.0,3.7,38.2,872.0,990.61,693.74
2018,6,23,14,45,911.0,100.5,3.7,38.05,837.0,975.91,686.09
2018,6,23,15,0,903.0,99.0,3.7,37.9,802.0,957.64,676.27
2018,6,23,15,15,892.0,97.0,3.7,37.9,761.5,932.65,661.79
2018,6,23,15,30,881.0,95.0,3.7,37.9,721.0,904.49,645.27
2018,6,23,15,45,868.0,92.5,3.6,37.25,676.5,871.06,626.46
2018,6,23,16,0,855.0,90.0,3.5,36.6,632.0,834.98,605.7
2018,6,23,16,15,837.5,87.5,3.45,36.1,584.0,800.44,585.59
2018,6,23,16,30,820.0,85.0,3.4,35.6,536.0,755.9,558.36
2018,6,23,16,45,797.0,81.5,3.3,35.1,485.5,704.49,525.69
2018,6,23,17,0,774.0,78.0,3.2,34.6,435.0,652.18,491.69
2018,6,23,17,15,742.5,74.5,3.1,33.5,384.0,593.7,451.83
2018,6,23,17,30,711.0,71.0,3.0,32.4,333.0,535.72,410.75
2018,6,23,17,45,667.5,66.0,2.85,31.35,282.5,472.52,363.76
2018,6,23,18,0,624.0,61.0,2.7,30.3,232.0,409.77,315.19
2018,6,23,18,15,558.0,54.0,2.6,28.8,184.0,337.34,257.9
2018,6,23,18,30,492.0,47.0,2.5,27.3,136.0,270.84,203.14
2018,6,23,18,45,390.5,38.5,2.35,25.8,95.5,196.69,141.5
2018,6,23,19,0,289.0,30.0,2.2,24.3,55.0,133.59,82.06
2018,6,23,19,15,163.5,18.0,2.35,23.5,30.5,53.86,0.0
2018,6,23,19,30,38.0,6.0,2.5,22.7,6.0,11.96,0.0
2018,6,23,19,45,19.0,3.0,2.65,21.9,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.8,21.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.8,20.75,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.8,20.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.8,19.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.8,19.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.85,18.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.9,17.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.95,15.2,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.0,15.4,13.0,9.39,0.0
2018,6,24,5,15,156.0,25.5,3.1,15.95,41.0,19.78,6.24
2018,6,24,5,30,247.0,40.0,3.2,16.5,69.0,30.8,20.37
2018,6,24,5,45,320.0,52.5,3.3,17.0,108.5,40.08,29.23
2018,6,24,6,0,393.0,65.0,3.4,17.5,148.0,49.19,37.58
2018,6,24,6,15,449.5,75.0,3.45,18.15,194.0,56.22,43.9
2018,6,24,6,30,506.0,85.0,3.5,18.8,240.0,64.7,51.28
2018,6,24,6,45,548.5,93.5,3.5,19.45,289.0,69.63,55.38
2018,6,24,7,0,591.0,102.0,3.5,20.1,338.0,74.35,59.19
2018,6,24,7,15,625.0,108.0,3.5,20.85,387.5,76.95,61.05
2018,6,24,7,30,659.0,114.0,3.5,21.6,437.0,79.41,62.76
2018,6,24,7,45,686.5,118.5,3.55,22.3,486.0,80.64,63.4
2018,6,24,8,0,714.0,123.0,3.6,23.0,535.0,81.77,63.96
2018,6,24,8,15,735.5,127.0,3.6,23.6,582.5,110.22,66.97
2018,6,24,8,30,757.0,131.0,3.6,24.2,630.0,171.14,100.81
2018,6,24,8,45,774.0,134.0,3.6,24.85,673.5,225.06,139.6
2018,6,24,9,0,791.0,137.0,3.6,25.5,717.0,280.61,184.54
2018,6,24,9,15,810.5,136.5,3.6,26.0,758.0,335.72,230.91
2018,6,24,9,30,830.0,136.0,3.6,26.5,799.0,392.16,278.38
2018,6,24,9,45,848.0,133.0,3.65,27.0,835.0,449.75,325.98
2018,6,24,10,0,866.0,130.0,3.7,27.5,871.0,504.34,370.25
2018,6,24,10,15,873.5,132.0,3.7,27.85,899.5,557.3,412.22
2018,6,24,10,30,881.0,134.0,3.7,28.2,928.0,609.2,452.11
2018,6,24,10,45,886.5,134.5,3.75,28.6,949.0,657.46,488.31
2018,6,24,11,0,892.0,135.0,3.8,29.0,970.0,704.02,522.33
2018,6,24,11,15,896.0,135.5,3.8,29.15,984.5,747.63,553.81
2018,6,24,11,30,900.0,136.0,3.8,29.3,999.0,789.06,583.11
2018,6,24,11,45,903.0,135.5,3.85,29.45,1006.0,826.6,608.14
2018,6,24,12,0,906.0,135.0,3.9,29.6,1013.0,861.59,631.18
2018,6,24,12,15,909.0,133.0,3.9,29.7,1013.0,892.63,651.4
2018,6,24,12,30,912.0,131.0,3.9,29.8,1013.0,920.75,669.64
2018,6,24,12,45,914.0,128.0,3.95,29.9,1005.5,943.98,684.92
2018,6,24,13,0,916.0,125.0,4.0,30.0,998.0,963.8,698.04
2018,6,24,13,15,912.0,124.0,4.0,29.9,981.0,976.32,706.77
2018,6,24,13,30,908.0,123.0,4.0,29.8,964.0,985.09,713.21
2018,6,24,13,45,902.5,122.5,4.05,29.7,941.0,989.14,717.01
2018,6,24,14,0,897.0,122.0,4.1,29.6,918.0,989.42,718.5
2018,6,24,14,15,889.0,121.0,4.1,29.3,888.5,983.08,716.1
2018,6,24,14,30,881.0,120.0,4.1,29.0,859.0,973.08,711.42
2018,6,24,14,45,871.0,118.0,4.1,28.75,823.0,956.6,702.43
2018,6,24,15,0,861.0,116.0,4.1,28.5,787.0,936.71,691.24
2018,6,24,15,15,849.0,113.5,4.1,28.5,746.5,911.22,675.62
2018,6,24,15,30,837.0,111.0,4.1,28.5,706.0,892.53,664.64
2018,6,24,15,45,820.5,108.5,4.15,27.6,661.0,856.79,644.5
2018,6,24,16,0,804.0,106.0,4.2,26.7,616.0,818.66,622.39
2018,6,24,16,15,782.5,103.0,4.2,26.1,567.5,773.74,594.11
2018,6,24,16,30,761.0,100.0,4.2,25.5,519.0,727.29,564.2
2018,6,24,16,45,734.5,96.0,4.2,24.85,469.0,674.8,529.29
2018,6,24,17,0,708.0,92.0,4.2,24.2,419.0,624.84,494.53
2018,6,24,17,15,672.5,87.5,4.15,23.35,368.5,565.32,451.07
2018,6,24,17,30,637.0,83.0,4.1,22.5,318.0,506.88,406.92
2018,6,24,17,45,589.0,76.5,4.05,21.7,268.5,440.59,354.87
2018,6,24,18,0,541.0,70.0,4.0,20.9,219.0,377.45,303.43
2018,6,24,18,15,474.0,61.5,3.85,20.05,173.0,306.99,244.4
2018,6,24,18,30,407.0,53.0,3.7,19.2,127.0,242.64,188.89
2018,6,24,18,45,313.5,42.5,3.6,18.35,89.0,173.66,129.28
2018,6,24,19,0,220.0,32.0,3.5,17.5,51.0,115.11,73.13
2018,6,24,19,15,123.5,18.5,3.4,17.15,28.0,55.15,0.0
2018,6,24,19,30,27.0,5.0,3.3,16.8,5.0,9.15,0.0
2018,6,24,19,45,13.5,2.5,3.2,16.4,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,25,4,45,11.5,3.0,3.2,13.75,3.5,0.0,0.0
2018,6,25,5,0,23.0,6.0,3.3,13.9,7.0,5.12,0.0
2018,6,25,5,15,55.5,17.5,3.4,14.25,23.0,14.05,2.62
2018,6,25,5,30,88.0,29.0,3.5,14.6,39.0,22.95,13.85
2018,6,25,5,45,66.5,36.5,3.65,14.95,46.0,29.78,20.47
2018,6,25,6,0,45.0,44.0,3.8,15.3,53.0,35.61,25.94
2018,6,25,6,15,22.5,47.5,3.75,15.7,52.0,39.58,29.61
2018,6,25,6,30,0.0,51.0,3.7,16.1,51.0,42.19,31.94
2018,6,25,6,45,0.0,51.5,3.65,16.55,51.5,42.6,32.21
2018,6,25,7,0,0.0,52.0,3.6,17.0,52.0,43.03,32.45
2018,6,25,7,15,0.0,69.0,3.6,17.6,69.0,57.21,44.68
2018,6,25,7,30,0.0,86.0,3.6,18.2,86.0,71.36,56.68
2018,6,25,7,45,0.0,114.0,3.55,18.85,114.0,92.95,74.88
2018,6,25,8,0,0.0,142.0,3.5,19.5,142.0,113.97,92.3
2018,6,25,8,15,97.0,188.0,3.45,20.1,252.0,137.29,104.3
2018,6,25,8,30,194.0,234.0,3.4,20.7,362.0,176.57,129.27
2018,6,25,8,45,343.0,242.0,3.4,21.3,486.0,224.19,159.13
2018,6,25,9,0,492.0,250.0,3.4,21.9,610.0,282.92,199.84
2018,6,25,9,15,664.0,190.0,3.45,22.45,704.0,325.28,230.21
2018,6,25,9,30,836.0,130.0,3.5,23.0,798.0,389.16,279.72
2018,6,25,9,45,851.5,128.5,3.5,23.55,833.0,447.41,328.4
2018,6,25,10,0,867.0,127.0,3.5,24.1,868.0,502.05,373.17
2018,6,25,10,15,874.0,128.5,3.6,24.5,896.0,554.44,415.4
2018,6,25,10,30,881.0,130.0,3.7,24.9,924.0,605.7,455.55
2018,6,25,10,45,886.5,130.0,3.75,25.25,944.5,653.58,492.12
2018,6,25,11,0,892.0,130.0,3.8,25.6,965.0,699.73,526.48
2018,6,25,11,15,895.5,130.5,3.85,25.7,979.0,742.97,558.47
2018,6,25,11,30,899.0,131.0,3.9,25.8,993.0,784.0,588.28
2018,6,25,11,45,902.0,131.0,4.0,25.9,1000.5,821.87,614.19
2018,6,25,12,0,905.0,131.0,4.1,26.0,1008.0,857.2,638.24
2018,6,25,12,15,907.5,129.0,4.15,25.9,1007.5,887.76,659.26
2018,6,25,12,30,910.0,127.0,4.2,25.8,1007.0,915.37,678.32
2018,6,25,12,45,912.5,123.5,4.25,25.7,999.5,938.51,694.42
2018,6,25,13,0,915.0,120.0,4.3,25.6,992.0,958.25,708.34
2018,6,25,13,15,912.0,119.0,4.35,25.45,976.0,971.64,718.26
2018,6,25,13,30,909.0,118.0,4.4,25.3,960.0,981.31,725.85
2018,6,25,13,45,905.5,116.5,4.4,25.1,938.0,986.26,730.32
2018,6,25,14,0,902.0,115.0,4.4,24.9,916.0,987.43,732.42
2018,6,25,14,15,897.0,112.5,4.4,24.65,887.0,982.39,730.64
2018,6,25,14,30,892.0,110.0,4.4,24.4,858.0,973.59,726.49
2018,6,25,14,45,885.0,107.5,4.4,24.15,823.5,959.23,718.69
2018,6,25,15,0,878.0,105.0,4.4,23.9,789.0,941.33,708.58
2018,6,25,15,15,866.5,103.0,4.4,23.9,749.0,916.45,693.03
2018,6,25,15,30,855.0,101.0,4.4,23.9,709.0,888.5,675.38
2018,6,25,15,45,843.0,97.5,4.25,23.0,665.0,855.6,655.84
2018,6,25,16,0,831.0,94.0,4.1,22.1,621.0,828.34,640.11
2018,6,25,16,15,815.5,90.5,4.05,21.6,574.5,786.98,613.48
2018,6,25,16,30,800.0,87.0,4.0,21.1,528.0,743.64,585.07
2018,6,25,16,45,778.5,83.5,3.95,20.55,479.0,694.11,551.66
2018,6,25,17,0,757.0,80.0,3.9,20.0,430.0,643.62,516.67
2018,6,25,17,15,726.0,76.0,3.85,19.4,379.5,585.61,473.5
2018,6,25,17,30,695.0,72.0,3.8,18.8,329.0,530.36,430.92
2018,6,25,17,45,652.0,66.5,3.75,18.2,279.0,465.43,379.15
2018,6,25,18,0,609.0,61.0,3.7,17.6,229.0,403.1,327.52
2018,6,25,18,15,544.5,54.5,3.6,17.0,182.0,332.65,267.48
2018,6,25,18,30,480.0,48.0,3.5,16.4,135.0,267.92,210.53
2018,6,25,18,45,381.0,39.5,3.4,15.85,95.5,195.1,146.54
2018,6,25,19,0,282.0,31.0,3.3,15.3,56.0,132.93,85.49
2018,6,25,19,15,159.5,18.5,3.2,14.95,31.0,64.3,0.0
2018,6,25,19,30,37.0,6.0,3.1,14.6,6.0,11.85,0.0
2018,6,25,19,45,18.5,3.0,3.05,14.3,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,26,4,45,48.5,6.5,2.7,12.2,8.0,0.0,0.0
2018,6,26,5,0,97.0,13.0,2.8,12.5,16.0,11.1,0.0
2018,6,26,5,15,231.5,25.5,2.85,13.1,48.0,21.27,6.54
2018,6,26,5,30,366.0,38.0,2.9,13.7,80.0,31.47,21.13
2018,6,26,5,45,459.5,44.5,3.0,14.25,123.5,36.1,26.07
2018,6,26,6,0,553.0,51.0,3.1,14.8,167.0,40.83,30.62
2018,6,26,6,15,612.5,57.0,3.05,15.5,217.0,44.98,34.43
2018,6,26,6,30,672.0,63.0,3.0,16.2,267.0,49.09,38.04
2018,6,26,6,45,713.5,67.0,3.0,16.9,319.0,56.07,44.05
2018,6,26,7,0,755.0,71.0,3.0,17.6,371.0,58.65,46.08
2018,6,26,7,15,784.0,74.0,3.0,18.35,422.5,60.3,47.22
2018,6,26,7,30,813.0,77.0,3.0,19.1,474.0,61.92,48.31
2018,6,26,7,45,835.0,79.5,3.0,19.9,525.0,63.05,48.95
2018,6,26,8,0,857.0,82.0,3.0,20.7,576.0,73.24,57.31
2018,6,26,8,15,873.5,84.5,3.0,21.35,624.0,103.66,59.98
2018,6,26,8,30,890.0,87.0,3.0,22.0,672.0,162.45,89.63
2018,6,26,8,45,902.5,88.5,3.05,22.65,716.0,221.43,132.41
2018,6,26,9,0,915.0,90.0,3.1,23.3,760.0,281.22,181.69
2018,6,26,9,15,922.0,93.5,3.15,23.9,799.0,341.43,233.45
2018,6,26,9,30,929.0,97.0,3.2,24.5,838.0,401.38,284.87
2018,6,26,9,45,933.0,100.0,3.2,25.1,871.0,459.25,333.57
2018,6,26,10,0,937.0,103.0,3.2,25.7,904.0,516.02,379.91
2018,6,26,10,15,943.0,103.5,3.35,26.0,931.5,570.6,423.9
2018,6,26,10,30,949.0,104.0,3.5,26.3,959.0,623.79,465.6
2018,6,26,10,45,952.5,105.0,3.6,26.6,979.5,674.24,504.03
2018,6,26,11,0,956.0,106.0,3.7,26.9,1000.0,722.64,539.98
2018,6,26,11,15,958.5,106.5,3.8,26.95,1014.0,767.71,573.3
2018,6,26,11,30,961.0,107.0,3.9,27.0,1028.0,810.27,603.48
2018,6,26,11,45,962.0,106.5,4.0,27.0,1033.5,848.19,629.34
2018,6,26,12,0,963.0,106.0,4.1,27.0,1039.0,883.18,653.16
2018,6,26,12,15,963.5,106.0,4.15,26.9,1038.5,915.14,674.94
2018,6,26,12,30,964.0,106.0,4.2,26.8,1038.0,943.88,694.57
2018,6,26,12,45,964.5,104.0,4.3,26.7,1029.5,967.42,711.05
2018,6,26,13,0,965.0,102.0,4.4,26.6,1021.0,987.35,725.25
2018,6,26,13,15,962.5,101.5,4.45,26.4,1005.5,1002.16,736.2
2018,6,26,13,30,960.0,101.0,4.5,26.2,990.0,1013.1,744.75
2018,6,26,13,45,956.5,100.0,4.55,26.05,967.5,1018.68,749.75
2018,6,26,14,0,953.0,99.0,4.6,25.9,945.0,1020.31,752.41
2018,6,26,14,15,947.5,97.5,4.6,25.55,915.5,1015.56,751.24
2018,6,26,14,30,942.0,96.0,4.6,25.2,886.0,1006.92,747.62
2018,6,26,14,45,935.0,93.5,4.6,24.9,850.5,991.96,739.73
2018,6,26,15,0,928.0,91.0,4.6,24.6,815.0,973.29,729.43
2018,6,26,15,15,917.5,89.5,4.6,24.6,774.0,948.93,714.42
2018,6,26,15,30,907.0,88.0,4.6,24.6,733.0,921.31,697.19
2018,6,26,15,45,894.5,85.5,4.5,23.7,688.0,887.73,677.51
2018,6,26,16,0,882.0,83.0,4.4,22.8,643.0,851.38,655.77
2018,6,26,16,15,865.5,80.5,4.35,22.2,594.5,809.23,629.09
2018,6,26,16,30,849.0,78.0,4.3,21.6,546.0,765.06,600.52
2018,6,26,16,45,827.0,75.0,4.2,20.95,495.0,720.91,571.35
2018,6,26,17,0,805.0,72.0,4.1,20.3,444.0,668.79,535.57
2018,6,26,17,15,775.5,68.5,4.0,19.65,392.5,610.4,492.73
2018,6,26,17,30,746.0,65.0,3.9,19.0,341.0,552.3,448.16
2018,6,26,17,45,704.0,60.0,3.8,18.4,289.5,486.04,395.38
2018,6,26,18,0,662.0,55.0,3.7,17.8,238.0,422.08,342.43
2018,6,26,18,15,596.0,50.0,3.55,17.2,189.5,351.94,282.51
2018,6,26,18,30,530.0,45.0,3.4,16.6,141.0,285.66,224.09
2018,6,26,18,45,413.5,37.5,3.25,16.0,98.5,205.0,153.82
2018,6,26,19,0,297.0,30.0,3.1,15.4,56.0,136.92,88.17
2018,6,26,19,15,169.5,18.0,3.05,15.05,31.0,66.53,0.0
2018,6,26,19,30,42.0,6.0,3.0,14.7,6.0,12.79,0.0
2018,6,26,19,45,21.0,3.0,2.95,14.35,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,27,4,45,34.5,5.5,3.25,12.75,6.5,0.0,0.0
2018,6,27,5,0,69.0,11.0,3.3,12.8,13.0,9.39,0.0
2018,6,27,5,15,207.0,25.0,3.3,13.15,45.5,20.8,5.81
2018,6,27,5,30,345.0,39.0,3.3,13.5,78.0,32.35,21.85
2018,6,27,5,45,396.0,44.5,3.35,13.85,110.5,35.83,25.86
2018,6,27,6,0,447.0,50.0,3.4,14.2,143.0,39.4,29.42
2018,6,27,6,15,223.5,63.5,3.4,14.75,110.0,46.43,35.83
2018,6,27,6,30,0.0,77.0,3.4,15.3,77.0,62.53,50.1
2018,6,27,6,45,43.0,107.0,3.35,15.85,124.0,83.0,67.97
2018,6,27,7,0,86.0,137.0,3.3,16.4,171.0,100.04,82.54
2018,6,27,7,15,247.0,146.5,3.3,17.05,263.0,102.76,84.42
2018,6,27,7,30,408.0,156.0,3.3,17.7,355.0,103.71,84.74
2018,6,27,7,45,631.0,119.5,3.3,18.35,464.5,80.57,64.36
2018,6,27,8,0,854.0,83.0,3.3,19.0,574.0,73.83,58.22
2018,6,27,8,15,870.0,84.5,3.35,19.6,621.0,102.72,60.12
2018,6,27,8,30,886.0,86.0,3.4,20.2,668.0,160.58,89.09
2018,6,27,8,45,898.5,88.5,3.4,20.85,712.5,220.0,132.47
2018,6,27,9,0,911.0,91.0,3.4,21.5,757.0,280.28,182.46
2018,6,27,9,15,913.0,96.5,3.45,21.95,794.5,340.28,234.75
2018,6,27,9,30,915.0,102.0,3.5,22.4,832.0,399.48,286.31
2018,6,27,9,45,912.5,109.5,3.55,22.8,863.0,457.3,335.82
2018,6,27,10,0,910.0,117.0,3.6,23.2,894.0,513.41,382.53
2018,6,27,10,15,916.0,118.0,3.7,23.5,921.5,567.15,426.26
2018,6,27,10,30,922.0,119.0,3.8,23.8,949.0,619.57,467.72
2018,6,27,10,45,926.5,120.0,3.85,24.05,970.0,669.54,506.19
2018,6,27,11,0,931.0,121.0,3.9,24.3,991.0,717.62,542.28
2018,6,27,11,15,934.0,121.0,4.0,24.3,1004.5,761.79,575.5
2018,6,27,11,30,937.0,121.0,4.1,24.3,1018.0,803.57,606.11
2018,6,27,11,45,938.5,121.5,4.25,24.35,1025.0,842.05,632.83
2018,6,27,12,0,940.0,122.0,4.4,24.4,1032.0,877.79,657.59
2018,6,27,12,15,939.5,121.5,4.45,24.2,1030.5,908.09,678.82
2018,6,27,12,30,939.0,121.0,4.5,24.0,1029.0,935.21,697.94
2018,6,27,12,45,937.0,121.0,4.6,23.8,1020.5,958.09,714.81
2018,6,27,13,0,935.0,121.0,4.7,23.6,1012.0,977.43,729.42
2018,6,27,13,15,933.0,119.5,4.7,23.35,996.0,991.73,740.1
2018,6,27,13,30,931.0,118.0,4.7,23.1,980.0,1002.24,748.38
2018,6,27,13,45,927.0,116.0,4.75,22.9,957.0,1006.52,752.89
2018,6,27,14,0,923.0,114.0,4.8,22.7,934.0,1006.9,754.93
2018,6,27,14,15,917.0,112.0,4.85,22.3,904.5,1001.49,753.8
2018,6,27,14,30,911.0,110.0,4.9,21.9,875.0,992.27,750.2
2018,6,27,14,45,903.0,108.0,4.9,21.55,839.5,977.43,742.3
2018,6,27,15,0,895.0,106.0,4.9,21.2,804.0,959.02,732.0
2018,6,27,15,15,883.5,104.0,4.9,21.2,763.0,933.96,716.1
2018,6,27,15,30,872.0,102.0,4.9,21.2,722.0,905.77,698.02
2018,6,27,15,45,859.5,98.5,4.9,20.25,677.5,872.12,678.53
2018,6,27,16,0,847.0,95.0,4.9,19.3,633.0,844.13,662.85
2018,6,27,16,15,831.5,91.5,4.85,18.8,585.5,802.34,635.36
2018,6,27,16,30,816.0,88.0,4.8,18.3,538.0,758.5,606.01
2018,6,27,16,45,794.0,84.0,4.8,17.8,487.5,707.45,570.92
2018,6,27,17,0,772.0,80.0,4.8,17.3,437.0,655.43,534.29
2018,6,27,17,15,740.0,76.0,4.7,16.75,385.5,596.11,489.02
2018,6,27,17,30,708.0,72.0,4.6,16.2,334.0,537.34,442.74
2018,6,27,17,45,663.0,66.5,4.55,15.7,283.0,472.85,390.24
2018,6,27,18,0,618.0,61.0,4.5,15.2,232.0,408.88,336.34
2018,6,27,18,15,551.5,55.0,4.35,14.75,184.5,337.49,274.44
2018,6,27,18,30,485.0,49.0,4.2,14.3,137.0,271.95,215.93
2018,6,27,18,45,382.5,40.5,4.1,13.8,97.0,197.36,149.8
2018,6,27,19,0,280.0,32.0,4.0,13.3,57.0,133.69,87.16
2018,6,27,19,15,158.0,19.0,3.9,13.15,31.5,64.52,0.0
2018,6,27,19,30,36.0,6.0,3.8,13.0,6.0,11.73,0.0
2018,6,27,19,45,18.0,3.0,3.7,12.8,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,28,4,45,20.5,6.0,3.75,13.9,6.5,0.0,0.0
2018,6,28,5,0,41.0,12.0,3.8,14.0,13.0,10.24,0.0
2018,6,28,5,15,140.5,27.0,3.9,14.4,41.0,20.92,5.3
2018,6,28,5,30,240.0,42.0,4.0,14.8,69.0,32.31,21.63
2018,6,28,5,45,336.5,51.5,4.05,15.15,110.0,39.46,28.85
2018,6,28,6,0,433.0,61.0,4.1,15.5,151.0,48.52,37.27
2018,6,28,6,15,498.5,68.5,4.1,16.0,198.5,53.4,41.78
2018,6,28,6,30,564.0,76.0,4.1,16.5,246.0,58.22,46.05
2018,6,28,6,45,612.5,80.0,4.1,16.95,296.0,60.13,47.61
2018,6,28,7,0,661.0,84.0,4.1,17.4,346.0,62.09,49.13
2018,6,28,7,15,696.5,87.5,4.1,17.9,397.0,63.55,50.15
2018,6,28,7,30,732.0,91.0,4.1,18.4,448.0,71.05,56.38
2018,6,28,7,45,760.0,93.5,4.1,18.85,498.5,71.77,56.69
2018,6,28,8,0,788.0,96.0,4.1,19.3,549.0,72.47,56.99
2018,6,28,8,15,808.0,98.5,4.1,19.75,596.5,99.19,58.88
2018,6,28,8,30,828.0,101.0,4.1,20.2,644.0,155.22,87.27
2018,6,28,8,45,844.0,102.5,4.1,20.6,688.0,219.53,134.71
2018,6,28,9,0,860.0,104.0,4.1,21.0,732.0,276.9,182.32
2018,6,28,9,15,872.0,105.0,4.05,21.35,771.0,333.78,231.86
2018,6,28,9,30,884.0,106.0,4.0,21.7,810.0,390.97,281.74
2018,6,28,9,45,893.0,107.0,4.0,22.05,844.0,447.01,329.98
2018,6,28,10,0,902.0,108.0,4.0,22.4,878.0,502.54,376.53
2018,6,28,10,15,908.0,109.0,4.05,22.65,905.0,555.79,420.24
2018,6,28,10,30,914.0,110.0,4.1,22.9,932.0,607.73,461.7
2018,6,28,10,45,918.0,111.0,4.1,23.15,953.0,656.94,499.84
2018,6,28,11,0,922.0,112.0,4.1,23.4,974.0,704.25,535.56
2018,6,28,11,15,924.5,112.5,4.15,23.5,987.5,748.01,568.36
2018,6,28,11,30,927.0,113.0,4.2,23.6,1001.0,789.37,598.32
2018,6,28,11,45,927.5,113.5,4.2,23.7,1007.0,826.65,623.64
2018,6,28,12,0,928.0,114.0,4.2,23.8,1013.0,861.12,646.89
2018,6,28,12,15,929.0,112.5,4.2,23.75,1011.5,891.37,667.53
2018,6,28,12,30,930.0,111.0,4.2,23.7,1010.0,918.51,686.04
2018,6,28,12,45,930.0,110.0,4.25,23.7,1002.5,941.92,702.17
2018,6,28,13,0,930.0,109.0,4.3,23.7,995.0,961.87,716.05
2018,6,28,13,15,927.0,108.0,4.25,23.6,979.0,975.43,725.46
2018,6,28,13,30,924.0,107.0,4.2,23.5,963.0,985.22,732.47
2018,6,28,13,45,919.5,105.5,4.2,23.45,940.0,989.29,735.92
2018,6,28,14,0,915.0,104.0,4.2,23.4,917.0,989.5,736.95
2018,6,28,14,15,909.0,103.0,4.15,23.2,888.5,984.98,735.09
2018,6,28,14,30,903.0,102.0,4.1,23.0,860.0,976.71,730.86
2018,6,28,14,45,894.5,101.0,4.1,22.8,825.5,962.44,722.97
2018,6,28,15,0,886.0,100.0,4.1,22.6,791.0,944.66,712.81
2018,6,28,15,15,875.0,98.0,4.1,22.6,751.0,920.16,697.53
2018,6,28,15,30,864.0,96.0,4.1,22.6,711.0,892.54,680.12
2018,6,28,15,45,850.0,93.5,4.0,21.95,666.5,858.82,659.56
2018,6,28,16,0,836.0,91.0,3.9,21.3,622.0,822.54,636.99
2018,6,28,16,15,817.5,88.5,3.9,20.8,574.5,787.99,615.48
2018,6,28,16,30,799.0,86.0,3.9,20.3,527.0,743.46,586.31
2018,6,28,16,45,774.0,83.0,3.85,19.8,477.0,691.98,551.27
2018,6,28,17,0,749.0,80.0,3.8,19.3,427.0,639.79,514.89
2018,6,28,17,15,714.5,77.0,3.75,18.6,376.5,580.92,471.09
2018,6,28,17,30,680.0,74.0,3.7,17.9,326.0,525.28,428.24
2018,6,28,17,45,632.5,69.0,3.65,17.2,276.0,459.0,375.39
2018,6,28,18,0,585.0,64.0,3.6,16.5,226.0,395.74,323.02
2018,6,28,18,15,514.5,57.5,3.55,15.9,179.0,323.5,261.49
2018,6,28,18,30,444.0,51.0,3.5,15.3,132.0,257.57,203.61
2018,6,28,18,45,338.5,42.0,3.4,14.75,93.0,183.47,138.75
2018,6,28,19,0,233.0,33.0,3.3,14.2,54.0,121.15,78.79
2018,6,28,19,15,129.5,19.5,3.3,14.0,30.0,58.39,0.0
2018,6,28,19,30,26.0,6.0,3.3,13.8,6.0,9.91,0.0
2018,6,28,19,45,13.0,3.0,3.35,13.6,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,29,4,45,43.5,6.0,2.05,12.75,7.0,0.0,0.0
2018,6,29,5,0,87.0,12.0,2.2,13.0,14.0,10.24,0.0
2018,6,29,5,15,212.0,23.5,2.25,13.6,43.5,19.5,4.05
2018,6,29,5,30,337.0,35.0,2.3,14.2,73.0,28.79,18.7
2018,6,29,5,45,427.0,43.0,2.35,14.85,115.0,34.76,24.8
2018,6,29,6,0,517.0,51.0,2.4,15.5,157.0,40.7,30.39
2018,6,29,6,15,576.0,56.5,2.35,16.2,205.0,44.39,33.8
2018,6,29,6,30,635.0,62.0,2.3,16.9,253.0,48.07,37.04
2018,6,29,6,45,676.5,66.5,2.3,17.6,303.5,55.36,43.31
2018,6,29,7,0,718.0,71.0,2.3,18.3,354.0,58.29,45.64
2018,6,29,7,15,748.0,74.0,2.3,19.15,404.5,59.9,46.73
2018,6,29,7,30,778.0,77.0,2.3,20.0,455.0,61.49,47.77
2018,6,29,7,45,800.5,80.0,2.35,20.8,505.0,62.92,48.66
2018,6,29,8,0,823.0,83.0,2.4,21.6,555.0,64.28,49.49
2018,6,29,8,15,840.5,85.0,2.45,22.5,602.0,100.15,58.69
2018,6,29,8,30,858.0,87.0,2.5,23.4,649.0,156.74,86.16
2018,6,29,8,45,871.0,89.0,2.6,24.3,692.5,214.26,127.15
2018,6,29,9,0,884.0,91.0,2.7,25.2,736.0,272.7,174.59
2018,6,29,9,15,892.0,94.0,2.8,25.95,774.5,331.1,224.21
2018,6,29,9,30,900.0,97.0,2.9,26.7,813.0,389.39,273.65
2018,6,29,9,45,904.5,100.5,3.05,27.4,846.0,446.3,321.18
2018,6,29,10,0,909.0,104.0,3.2,28.1,879.0,502.23,366.58
2018,6,29,10,15,915.0,105.0,3.25,28.7,906.5,555.84,408.76
2018,6,29,10,30,921.0,106.0,3.3,29.3,934.0,608.14,448.57
2018,6,29,10,45,925.0,106.5,3.35,29.9,954.5,657.3,484.9
2018,6,29,11,0,929.0,107.0,3.4,30.5,975.0,704.53,518.77
2018,6,29,11,15,931.5,107.5,3.5,30.95,988.5,748.59,550.04
2018,6,29,11,30,934.0,108.0,3.6,31.4,1002.0,790.23,578.34
2018,6,29,11,45,935.0,108.0,3.65,31.85,1008.0,827.72,602.17
2018,6,29,12,0,936.0,108.0,3.7,32.3,1014.0,862.4,623.96
2018,6,29,12,15,933.5,109.5,3.8,32.4,1012.5,892.5,643.77
2018,6,29,12,30,931.0,111.0,3.9,32.5,1011.0,919.36,661.48
2018,6,29,12,45,927.0,112.5,4.0,32.65,1002.0,941.54,676.05
2018,6,29,13,0,923.0,114.0,4.1,32.8,993.0,960.17,688.4
2018,6,29,13,15,920.5,113.0,4.15,32.75,977.5,974.24,698.19
2018,6,29,13,30,918.0,112.0,4.2,32.7,962.0,984.58,705.71
2018,6,29,13,45,913.5,110.5,4.25,32.65,939.5,988.75,709.37
2018,6,29,14,0,909.0,109.0,4.3,32.6,917.0,989.08,710.73
2018,6,29,14,15,903.5,107.5,4.3,32.35,888.5,984.66,709.45
2018,6,29,14,30,898.0,106.0,4.3,32.1,860.0,976.5,705.88
2018,6,29,14,45,891.0,103.5,4.3,31.9,825.5,962.2,698.27
2018,6,29,15,0,884.0,101.0,4.3,31.7,791.0,944.34,688.41
2018,6,29,15,15,872.5,99.5,4.3,31.7,751.0,920.0,673.74
2018,6,29,15,30,861.0,98.0,4.3,31.7,711.0,892.58,657.03
2018,6,29,15,45,848.5,95.0,4.2,31.0,667.0,859.74,637.97
2018,6,29,16,0,836.0,92.0,4.1,30.3,623.0,824.26,616.92
2018,6,29,16,15,820.0,88.0,4.0,29.7,575.5,790.08,596.26
2018,6,29,16,30,804.0,84.0,3.9,29.1,528.0,745.69,568.09
2018,6,29,16,45,781.5,80.5,3.8,28.55,478.5,695.32,535.06
2018,6,29,17,0,759.0,77.0,3.7,28.0,429.0,644.06,500.68
2018,6,29,17,15,728.5,73.0,3.5,27.1,378.5,586.33,459.48
2018,6,29,17,30,698.0,69.0,3.3,26.2,328.0,529.08,417.06
2018,6,29,17,45,655.5,64.5,3.15,25.35,278.5,467.41,369.6
2018,6,29,18,0,613.0,60.0,3.0,24.5,229.0,406.28,320.73
2018,6,29,18,15,549.0,53.5,2.75,23.45,182.0,335.69,262.77
2018,6,29,18,30,485.0,47.0,2.5,22.4,135.0,270.79,207.59
2018,6,29,18,45,386.5,38.5,2.2,21.35,95.5,197.62,145.2
2018,6,29,19,0,288.0,30.0,1.9,20.3,56.0,135.17,85.52
2018,6,29,19,15,163.5,18.0,2.05,19.75,31.0,65.63,0.0
2018,6,29,19,30,39.0,6.0,2.2,19.2,6.0,12.34,0.0
2018,6,29,19,45,19.5,3.0,2.3,18.65,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,4,45,56.0,5.5,1.55,14.0,7.0,0.0,0.0
2018,6,30,5,0,112.0,11.0,1.7,14.4,14.0,9.39,0.0
2018,6,30,5,15,250.0,21.5,1.8,15.05,44.5,17.79,2.57
2018,6,30,5,30,388.0,32.0,1.9,15.7,75.0,26.34,16.46
2018,6,30,5,45,475.5,39.0,2.0,16.35,118.0,31.63,21.91
2018,6,30,6,0,563.0,46.0,2.1,17.0,161.0,36.93,26.89
2018,6,30,6,15,620.0,50.5,2.0,18.0,209.5,43.57,32.82
2018,6,30,6,30,677.0,55.0,1.9,19.0,258.0,46.96,35.74
2018,6,30,6,45,716.0,59.0,1.8,20.0,309.0,49.78,38.02
2018,6,30,7,0,755.0,63.0,1.7,21.0,360.0,52.58,40.19
2018,6,30,7,15,782.5,66.0,1.6,22.3,411.0,54.43,41.43
2018,6,30,7,30,810.0,69.0,1.5,23.6,462.0,63.87,49.08
2018,6,30,7,45,830.5,72.0,1.4,24.85,512.0,66.3,50.67
2018,6,30,8,0,851.0,75.0,1.3,26.1,562.0,68.59,52.13
2018,6,30,8,15,867.0,77.0,1.4,27.15,609.5,95.39,53.59
2018,6,30,8,30,883.0,79.0,1.5,28.2,657.0,153.3,80.79
2018,6,30,8,45,895.0,81.0,1.6,29.2,700.5,212.04,121.59
2018,6,30,9,0,907.0,83.0,1.7,30.2,744.0,271.59,168.72
2018,6,30,9,15,915.0,85.0,1.85,31.1,782.5,330.56,217.52
2018,6,30,9,30,923.0,87.0,2.0,32.0,821.0,389.37,266.06
2018,6,30,9,45,929.0,88.5,2.1,32.85,854.0,446.61,312.34
2018,6,30,10,0,935.0,90.0,2.2,33.7,887.0,502.97,356.48
2018,6,30,10,15,939.5,91.5,2.35,34.25,914.0,557.46,398.37
2018,6,30,10,30,944.0,93.0,2.5,34.8,941.0,610.46,437.87
2018,6,30,10,45,947.5,94.0,2.6,35.4,962.0,660.73,474.01
2018,6,30,11,0,951.0,95.0,2.7,36.0,983.0,708.98,507.68
2018,6,30,11,15,952.5,95.5,2.8,36.2,996.0,753.2,538.65
2018,6,30,11,30,954.0,96.0,2.9,36.4,1009.0,794.85,566.33
2018,6,30,11,45,954.0,97.0,3.0,36.65,1015.0,833.06,590.61
2018,6,30,12,0,954.0,98.0,3.1,36.9,1021.0,868.34,612.88
2018,6,30,12,15,951.0,100.0,3.2,36.9,1019.5,898.91,632.73
2018,6,30,12,30,948.0,102.0,3.3,36.9,1018.0,926.17,650.52
2018,6,30,12,45,942.5,104.5,3.4,36.9,1008.5,948.23,665.07
2018,6,30,13,0,937.0,107.0,3.5,36.9,999.0,966.65,677.44
2018,6,30,13,15,933.0,106.5,3.55,36.75,983.0,979.94,686.8
2018,6,30,13,30,929.0,106.0,3.6,36.6,967.0,989.42,693.92
2018,6,30,13,45,923.5,105.5,3.65,36.5,944.0,993.64,697.74
2018,6,30,14,0,918.0,105.0,3.7,36.4,921.0,994.02,699.29
2018,6,30,14,15,911.5,104.0,3.75,36.15,892.0,989.13,698.1
2018,6,30,14,30,905.0,103.0,3.8,35.9,863.0,980.49,694.65
2018,6,30,14,45,896.0,102.0,3.8,35.65,828.0,965.82,687.16
2018,6,30,15,0,887.0,101.0,3.8,35.4,793.0,947.66,677.51
2018,6,30,15,15,876.0,99.0,3.8,35.4,753.0,923.22,663.15
2018,6,30,15,30,865.0,97.0,3.8,35.4,713.0,895.66,646.75
2018,6,30,15,45,849.0,95.5,3.85,34.55,668.0,861.33,628.27
2018,6,30,16,0,833.0,94.0,3.9,33.7,623.0,832.92,613.47
2018,6,30,16,15,813.0,91.5,3.95,33.0,575.0,789.07,587.43
2018,6,30,16,30,793.0,89.0,4.0,32.3,527.0,743.52,559.69
2018,6,30,16,45,769.0,86.0,4.0,31.55,477.5,692.99,527.67
2018,6,30,17,0,745.0,83.0,4.0,30.8,428.0,641.66,494.13
2018,6,30,17,15,712.0,78.5,3.9,29.75,377.0,582.2,452.43
2018,6,30,17,30,679.0,74.0,3.8,28.7,326.0,525.92,411.47
2018,6,30,17,45,634.0,68.5,3.7,27.65,276.0,460.48,361.89
2018,6,30,18,0,589.0,63.0,3.6,26.6,226.0,397.83,312.45
2018,6,30,18,15,520.5,56.5,3.4,25.5,179.0,326.23,254.13
2018,6,30,18,30,452.0,50.0,3.2,24.4,132.0,260.76,198.99
2018,6,30,18,45,352.5,40.5,3.0,23.3,92.5,187.8,137.36
2018,6,30,19,0,253.0,31.0,2.8,22.2,53.0,125.75,79.08
2018,6,30,19,15,142.5,18.0,2.8,21.65,29.0,60.08,0.0
2018,6,30,19,30,32.0,5.0,2.8,21.1,5.0,10.21,0.0
2018,6,30,19,45,16.0,2.5,2.75,20.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,19.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,19.3,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.05,18.35,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.1,17.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,1,4,45,29.5,5.0,3.15,15.2,5.5,0.0,0.0
2018,7,1,5,0,59.0,10.0,3.2,15.4,11.0,8.54,0.0
2018,7,1,5,15,153.0,23.5,3.3,15.95,37.5,18.27,2.07
2018,7,1,5,30,247.0,37.0,3.4,16.5,64.0,28.59,18.2
2018,7,1,5,45,326.0,49.0,3.45,17.05,103.5,37.59,26.95
2018,7,1,6,0,405.0,61.0,3.5,17.6,143.0,48.5,36.9
2018,7,1,6,15,463.0,70.5,3.5,18.25,189.0,54.92,42.72
2018,7,1,6,30,521.0,80.0,3.5,18.9,235.0,61.15,48.15
2018,7,1,6,45,564.0,87.0,3.45,19.55,283.5,65.09,51.43
2018,7,1,7,0,607.0,94.0,3.4,20.2,332.0,68.9,54.48
2018,7,1,7,15,639.5,100.0,3.35,20.95,381.5,71.72,56.56
2018,7,1,7,30,672.0,106.0,3.3,21.7,431.0,74.39,58.48
2018,7,1,7,45,697.0,111.0,3.25,22.4,480.0,76.14,59.59
2018,7,1,8,0,722.0,116.0,3.2,23.1,529.0,77.76,60.58
2018,7,1,8,15,742.0,120.0,3.2,23.85,575.5,101.46,62.02
2018,7,1,8,30,762.0,124.0,3.2,24.6,622.0,162.21,94.09
2018,7,1,8,45,778.0,127.5,3.2,25.35,665.5,216.65,132.49
2018,7,1,9,0,794.0,131.0,3.2,26.1,709.0,272.62,177.34
2018,7,1,9,15,811.0,131.0,3.25,26.7,749.0,327.6,223.45
2018,7,1,9,30,828.0,131.0,3.3,27.3,789.0,383.66,270.51
2018,7,1,9,45,844.0,130.0,3.35,27.9,825.0,442.16,318.56
2018,7,1,10,0,860.0,129.0,3.4,28.5,861.0,497.2,362.86
2018,7,1,10,15,867.5,129.5,3.45,28.95,888.5,549.01,403.81
2018,7,1,10,30,875.0,130.0,3.5,29.4,916.0,599.74,442.71
2018,7,1,10,45,880.5,131.0,3.6,29.85,937.5,648.35,479.07
2018,7,1,11,0,886.0,132.0,3.7,30.3,959.0,695.29,513.28
2018,7,1,11,15,890.0,132.5,3.75,30.6,973.5,738.94,544.52
2018,7,1,11,30,894.0,133.0,3.8,30.9,988.0,780.44,573.6
2018,7,1,11,45,896.0,133.0,3.9,31.15,995.0,817.68,598.33
2018,7,1,12,0,898.0,133.0,4.0,31.4,1002.0,852.33,621.02
2018,7,1,12,15,895.5,134.0,4.05,31.5,1000.0,881.31,640.03
2018,7,1,12,30,893.0,135.0,4.1,31.6,998.0,907.19,657.0
2018,7,1,12,45,888.0,137.0,4.15,31.65,989.0,928.5,671.14
2018,7,1,13,0,883.0,139.0,4.2,31.7,980.0,946.39,683.11
2018,7,1,13,15,879.5,138.5,4.25,31.5,964.5,959.94,693.06
2018,7,1,13,30,876.0,138.0,4.3,31.3,949.0,969.88,700.79
2018,7,1,13,45,870.5,137.0,4.35,31.1,926.5,973.81,704.75
2018,7,1,14,0,865.0,136.0,4.4,30.9,904.0,974.06,706.46
2018,7,1,14,15,858.0,134.0,4.35,30.55,875.0,968.26,704.24
2018,7,1,14,30,851.0,132.0,4.3,30.2,846.0,958.84,699.79
2018,7,1,14,45,841.5,129.5,4.3,29.85,811.0,954.89,699.34
2018,7,1,15,0,832.0,127.0,4.3,29.5,776.0,935.34,688.57
2018,7,1,15,15,819.5,124.5,4.3,29.5,736.0,909.77,672.9
2018,7,1,15,30,807.0,122.0,4.3,29.5,696.0,881.21,655.21
2018,7,1,15,45,792.5,118.5,4.2,28.65,652.5,847.02,635.33
2018,7,1,16,0,778.0,115.0,4.1,27.8,609.0,810.38,613.51
2018,7,1,16,15,760.0,110.0,4.05,27.25,562.0,767.03,586.09
2018,7,1,16,30,742.0,105.0,4.0,26.7,515.0,721.95,557.0
2018,7,1,16,45,717.5,100.5,4.0,26.15,466.0,674.5,525.77
2018,7,1,17,0,693.0,96.0,4.0,25.6,417.0,623.07,489.94
2018,7,1,17,15,658.5,90.5,3.9,24.8,367.0,563.59,446.73
2018,7,1,17,30,624.0,85.0,3.8,24.0,317.0,505.13,402.84
