Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,30,806.0,84.0,4.1,29.9,526.0,756.69,574.83
2018,7,11,16,45,780.5,81.0,4.1,29.0,475.5,704.43,541.69
2018,7,11,17,0,755.0,78.0,4.1,28.1,425.0,651.45,507.11
2018,7,11,17,15,722.5,74.0,3.95,27.05,374.0,592.22,465.56
2018,7,11,17,30,690.0,70.0,3.8,26.0,323.0,533.59,422.43
2018,7,11,17,45,643.5,65.0,3.7,24.95,272.5,469.2,373.09
2018,7,11,18,0,597.0,60.0,3.6,23.9,222.0,405.43,322.25
2018,7,11,18,15,530.0,53.5,3.45,22.9,175.0,333.48,262.86
2018,7,11,18,30,463.0,47.0,3.3,21.9,128.0,267.53,206.48
2018,7,11,18,45,362.5,37.5,3.15,20.95,89.0,192.71,142.16
2018,7,11,19,0,262.0,28.0,3.0,20.0,50.0,127.73,76.56
2018,7,11,19,15,147.0,16.5,2.9,19.55,27.5,50.83,0.0
2018,7,11,19,30,32.0,5.0,2.8,19.1,5.0,4.27,0.0
2018,7,11,19,45,16.0,2.5,2.7,18.65,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.2,17.45,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.0,3.0,1.65,15.15,3.0,0.0,0.0
2018,7,12,5,0,24.0,6.0,1.8,15.4,6.0,5.12,0.0
2018,7,12,5,15,100.0,18.5,1.9,15.95,26.5,14.4,0.0
2018,7,12,5,30,176.0,31.0,2.0,16.5,47.0,23.93,13.17
2018,7,12,5,45,158.0,43.0,2.05,17.05,64.0,33.47,23.14
2018,7,12,6,0,140.0,55.0,2.1,17.6,81.0,42.2,31.26
2018,7,12,6,15,76.0,75.5,2.15,18.5,90.0,57.97,45.26
2018,7,12,6,30,12.0,96.0,2.2,19.4,99.0,75.44,60.46
2018,7,12,6,45,57.5,121.0,2.25,20.25,142.0,91.31,73.96
2018,7,12,7,0,103.0,146.0,2.3,21.1,185.0,105.16,85.43
2018,7,12,7,15,232.5,153.0,2.3,21.9,257.5,106.75,86.25
2018,7,12,7,30,362.0,160.0,2.3,22.7,330.0,106.45,85.43
2018,7,12,7,45,498.0,144.0,2.3,23.45,406.0,96.48,76.5
2018,7,12,8,0,634.0,128.0,2.3,24.2,482.0,84.83,66.27
2018,7,12,8,15,403.0,206.0,2.35,25.0,438.0,138.43,99.35
2018,7,12,8,30,172.0,284.0,2.4,25.8,394.0,209.23,153.14
2018,7,12,8,45,239.0,295.5,2.5,26.55,460.0,235.77,168.74
2018,7,12,9,0,306.0,307.0,2.6,27.3,526.0,279.16,198.92
2018,7,12,9,15,319.5,322.0,2.6,27.85,562.0,317.74,228.53
2018,7,12,9,30,333.0,337.0,2.6,28.4,598.0,357.9,259.4
2018,7,12,9,45,339.5,340.5,2.65,28.95,616.5,388.85,283.48
2018,7,12,10,0,346.0,344.0,2.7,29.5,635.0,419.89,307.25
2018,7,12,10,15,452.5,309.5,2.7,29.95,703.5,472.14,345.82
2018,7,12,10,30,559.0,275.0,2.7,30.4,772.0,534.26,391.36
2018,7,12,10,45,567.0,282.0,2.7,30.85,796.5,578.48,423.09
2018,7,12,11,0,575.0,289.0,2.7,31.3,821.0,622.33,453.83
2018,7,12,11,15,585.0,288.0,2.8,31.75,836.5,660.81,480.74
2018,7,12,11,30,595.0,287.0,2.9,32.2,852.0,698.52,506.67
2018,7,12,11,45,646.0,258.5,2.95,32.65,876.0,744.62,538.51
2018,7,12,12,0,697.0,230.0,3.0,33.1,900.0,790.77,569.94
2018,7,12,12,15,685.5,239.5,3.05,33.3,898.5,817.46,587.28
2018,7,12,12,30,674.0,249.0,3.1,33.5,897.0,841.17,602.6
2018,7,12,12,45,644.5,263.5,3.2,33.7,879.0,850.08,608.13
2018,7,12,13,0,615.0,278.0,3.3,33.9,861.0,855.07,611.16
2018,7,12,13,15,670.5,238.0,3.25,33.7,864.5,886.02,633.68
2018,7,12,13,30,726.0,198.0,3.2,33.5,868.0,912.85,652.01
2018,7,12,13,45,726.0,191.5,3.2,33.3,847.5,916.54,655.29
2018,7,12,14,0,726.0,185.0,3.2,33.1,827.0,908.47,651.26
2018,7,12,14,15,750.5,166.0,3.15,32.75,811.0,917.04,658.3
2018,7,12,14,30,775.0,147.0,3.1,32.4,795.0,921.35,662.56
2018,7,12,14,45,774.5,140.0,3.0,32.1,764.5,910.05,656.37
2018,7,12,15,0,774.0,133.0,2.9,31.8,734.0,895.26,648.1
2018,7,12,15,15,761.5,130.0,2.9,31.8,696.0,870.22,633.07
2018,7,12,15,30,749.0,127.0,2.9,31.8,658.0,842.37,616.21
2018,7,12,15,45,725.0,126.0,2.8,31.1,613.0,803.84,593.19
2018,7,12,16,0,701.0,125.0,2.7,30.4,568.0,768.2,571.91
2018,7,12,16,15,693.5,116.5,2.75,29.8,526.0,731.65,550.25
2018,7,12,16,30,686.0,108.0,2.8,29.2,484.0,692.9,526.58
2018,7,12,16,45,661.0,103.0,2.8,28.65,437.0,642.94,494.02
2018,7,12,17,0,636.0,98.0,2.8,28.1,390.0,592.58,459.47
2018,7,12,17,15,601.5,92.0,2.8,27.25,342.0,534.59,418.41
2018,7,12,17,30,567.0,86.0,2.8,26.4,294.0,477.74,376.69
2018,7,12,17,45,503.5,81.0,2.85,25.6,244.5,406.58,322.17
2018,7,12,18,0,440.0,76.0,2.9,24.8,195.0,334.89,265.37
2018,7,12,18,15,280.5,66.5,2.8,24.05,136.5,224.46,176.07
2018,7,12,18,30,121.0,57.0,2.7,23.3,78.0,121.31,92.01
2018,7,12,18,45,75.0,41.0,2.6,22.6,52.5,73.58,52.03
2018,7,12,19,0,29.0,25.0,2.5,21.9,27.0,37.66,19.26
2018,7,12,19,15,17.5,14.0,2.45,21.5,15.0,16.34,0.0
2018,7,12,19,30,6.0,3.0,2.4,21.1,3.0,0.0,0.0
2018,7,12,19,45,3.0,1.5,2.3,20.75,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.15,20.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.95,19.8,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.75,19.35,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.15,18.4,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.4,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,4,45,0.5,1.0,2.25,16.8,1.0,0.0,0.0
2018,7,13,5,0,1.0,2.0,2.2,16.9,2.0,1.71,0.0
2018,7,13,5,15,7.0,10.5,2.2,17.3,11.0,8.87,0.0
2018,7,13,5,30,13.0,19.0,2.2,17.7,20.0,16.08,6.8
2018,7,13,5,45,25.0,31.5,2.2,18.15,35.5,26.19,16.77
2018,7,13,6,0,37.0,44.0,2.2,18.6,51.0,36.2,25.9
2018,7,13,6,15,29.5,60.0,2.2,19.1,66.5,48.46,36.85
2018,7,13,6,30,22.0,76.0,2.2,19.6,82.0,60.47,47.41
2018,7,13,6,45,15.5,70.0,2.15,20.15,74.5,56.85,44.16
2018,7,13,7,0,9.0,64.0,2.1,20.7,67.0,53.13,40.75
2018,7,13,7,15,4.5,59.0,2.15,21.35,60.5,48.92,36.89
2018,7,13,7,30,0.0,54.0,2.2,22.0,54.0,44.72,33.04
2018,7,13,7,45,5.0,98.0,2.25,22.65,101.0,80.79,63.56
2018,7,13,8,0,10.0,142.0,2.3,23.3,148.0,113.84,90.88
2018,7,13,8,15,64.5,168.5,2.35,24.0,209.5,129.29,97.6
2018,7,13,8,30,119.0,195.0,2.4,24.7,271.0,151.59,110.97
2018,7,13,8,45,156.0,240.0,2.45,25.4,347.0,197.26,143.6
2018,7,13,9,0,193.0,285.0,2.5,26.1,423.0,248.3,180.91
2018,7,13,9,15,307.5,272.5,2.55,26.65,506.5,281.93,203.36
2018,7,13,9,30,422.0,260.0,2.6,27.2,590.0,331.26,239.41
2018,7,13,9,45,488.0,241.0,2.6,27.8,639.0,374.41,272.69
2018,7,13,10,0,554.0,222.0,2.6,28.4,688.0,421.85,309.25
2018,7,13,10,15,664.5,194.5,2.6,28.9,772.0,492.36,362.06
2018,7,13,10,30,775.0,167.0,2.6,29.4,856.0,572.66,421.03
2018,7,13,10,45,716.5,203.0,2.65,29.9,852.0,608.44,446.85
2018,7,13,11,0,658.0,239.0,2.7,30.4,848.0,638.09,467.47
2018,7,13,11,15,645.0,246.0,2.75,30.85,850.5,669.86,489.6
2018,7,13,11,30,632.0,253.0,2.8,31.3,853.0,698.92,509.31
2018,7,13,11,45,727.0,203.5,2.9,31.75,898.5,761.31,553.38
2018,7,13,12,0,822.0,154.0,3.0,32.2,944.0,810.59,586.98
2018,7,13,12,15,829.0,149.0,3.05,32.4,945.5,841.28,606.63
2018,7,13,12,30,836.0,144.0,3.1,32.6,947.0,869.43,624.69
2018,7,13,12,45,843.5,137.5,3.2,32.8,942.0,893.94,640.68
2018,7,13,13,0,851.0,131.0,3.3,33.0,937.0,915.38,654.74
2018,7,13,13,15,848.5,129.5,3.3,33.05,922.5,928.78,663.46
2018,7,13,13,30,846.0,128.0,3.3,33.1,908.0,938.67,670.07
2018,7,13,13,45,841.5,127.0,3.35,33.15,887.0,943.58,673.93
2018,7,13,14,0,837.0,126.0,3.4,33.2,866.0,944.92,675.64
2018,7,13,14,15,830.5,124.0,3.35,33.1,838.0,939.78,673.1
2018,7,13,14,30,824.0,122.0,3.3,33.0,810.0,931.12,668.44
2018,7,13,14,45,816.0,119.5,3.3,32.85,777.0,917.08,660.86
2018,7,13,15,0,808.0,117.0,3.3,32.7,744.0,910.79,658.46
2018,7,13,15,15,796.0,114.5,3.3,32.7,705.5,886.16,643.66
2018,7,13,15,30,784.0,112.0,3.3,32.7,667.0,858.61,627.02
2018,7,13,15,45,769.0,108.5,3.3,32.25,624.0,824.54,607.06
2018,7,13,16,0,754.0,105.0,3.3,31.8,581.0,788.11,585.28
2018,7,13,16,15,735.5,101.5,3.25,31.35,535.5,746.66,559.49
2018,7,13,16,30,717.0,98.0,3.2,30.9,490.0,703.58,532.16
2018,7,13,16,45,691.5,94.0,3.2,30.45,442.5,656.31,501.51
2018,7,13,17,0,666.0,90.0,3.2,30.0,395.0,605.6,467.21
2018,7,13,17,15,632.5,84.5,3.2,29.2,346.5,547.61,426.29
2018,7,13,17,30,599.0,79.0,3.2,28.4,298.0,490.64,384.61
2018,7,13,17,45,552.5,73.0,3.2,27.6,250.5,426.89,336.05
2018,7,13,18,0,506.0,67.0,3.2,26.8,203.0,366.2,287.96
2018,7,13,18,15,440.5,58.5,3.15,25.9,159.0,297.16,231.66
2018,7,13,18,30,375.0,50.0,3.1,25.0,115.0,234.17,178.62
2018,7,13,18,45,283.0,39.0,3.05,24.05,79.0,163.28,118.69
2018,7,13,19,0,191.0,28.0,3.0,23.1,43.0,104.82,59.8
2018,7,13,19,15,105.0,16.0,3.0,22.45,23.5,40.05,0.0
2018,7,13,19,30,19.0,4.0,3.0,21.8,4.0,0.0,0.0
2018,7,13,19,45,9.5,2.0,2.95,21.15,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.9,19.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.5,15.75,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.5,15.8,5.0,4.27,0.0
2018,7,14,5,15,126.0,17.5,2.55,16.3,27.5,14.94,0.0
2018,7,14,5,30,225.0,30.0,2.6,16.8,50.0,23.32,12.21
2018,7,14,5,45,317.0,40.0,2.65,17.25,87.0,32.41,22.13
2018,7,14,6,0,409.0,50.0,2.7,17.7,124.0,39.92,29.22
2018,7,14,6,15,414.0,56.5,2.7,18.3,151.5,43.85,32.92
2018,7,14,6,30,419.0,63.0,2.7,18.9,179.0,47.59,36.27
2018,7,14,6,45,262.5,76.0,2.65,19.5,154.0,54.34,42.1
2018,7,14,7,0,106.0,89.0,2.6,20.1,129.0,69.08,54.71
2018,7,14,7,15,54.0,115.0,2.6,20.8,135.5,89.84,72.25
2018,7,14,7,30,2.0,141.0,2.6,21.5,142.0,111.29,90.02
2018,7,14,7,45,7.5,164.0,2.65,22.2,168.0,128.2,103.67
2018,7,14,8,0,13.0,187.0,2.7,22.9,194.0,144.9,116.92
2018,7,14,8,15,40.5,225.5,2.7,23.7,250.5,163.22,124.9
2018,7,14,8,30,68.0,264.0,2.7,24.5,307.0,195.99,147.68
2018,7,14,8,45,265.5,249.0,2.75,25.25,436.0,211.58,150.1
2018,7,14,9,0,463.0,234.0,2.8,26.0,565.0,260.56,180.15
2018,7,14,9,15,649.0,170.0,2.85,26.6,662.0,300.51,207.32
2018,7,14,9,30,835.0,106.0,2.9,27.2,759.0,368.2,258.39
2018,7,14,9,45,843.5,108.0,3.0,27.8,792.5,422.82,304.04
2018,7,14,10,0,852.0,110.0,3.1,28.4,826.0,477.0,348.14
2018,7,14,10,15,859.0,111.0,3.2,28.8,853.5,529.01,389.62
2018,7,14,10,30,866.0,112.0,3.3,29.2,881.0,579.95,429.08
2018,7,14,10,45,783.0,165.0,3.35,29.65,873.0,618.29,457.2
2018,7,14,11,0,700.0,218.0,3.4,30.1,865.0,649.16,478.66
2018,7,14,11,15,762.5,186.0,3.5,30.2,900.5,700.24,516.55
2018,7,14,11,30,825.0,154.0,3.6,30.3,936.0,755.61,556.77
2018,7,14,11,45,855.5,134.5,3.7,30.4,951.0,790.26,581.11
2018,7,14,12,0,886.0,115.0,3.8,30.5,966.0,831.14,608.56
2018,7,14,12,15,885.5,115.5,3.9,30.35,965.5,861.44,629.38
2018,7,14,12,30,885.0,116.0,4.0,30.2,965.0,888.72,648.3
2018,7,14,12,45,826.0,151.0,4.05,30.05,938.5,890.52,650.1
2018,7,14,13,0,767.0,186.0,4.1,29.9,912.0,902.51,658.96
2018,7,14,13,15,821.5,150.0,4.15,29.7,916.5,922.78,673.5
2018,7,14,13,30,876.0,114.0,4.2,29.5,921.0,954.65,695.76
2018,7,14,13,45,871.5,113.0,4.2,29.3,899.5,959.59,699.97
2018,7,14,14,0,867.0,112.0,4.2,29.1,878.0,960.86,702.07
2018,7,14,14,15,860.5,110.5,4.2,28.75,850.0,956.02,700.7
2018,7,14,14,30,854.0,109.0,4.2,28.4,822.0,947.58,697.08
2018,7,14,14,45,845.5,107.5,4.2,28.1,788.5,933.69,689.79
2018,7,14,15,0,837.0,106.0,4.2,27.8,755.0,916.43,680.32
2018,7,14,15,15,825.5,103.5,4.2,27.8,716.0,892.06,665.28
2018,7,14,15,30,814.0,101.0,4.2,27.8,677.0,864.71,648.21
2018,7,14,15,45,800.0,98.5,4.2,26.65,634.0,841.55,636.9
2018,7,14,16,0,786.0,96.0,4.2,25.5,591.0,806.28,616.86
2018,7,14,16,15,768.0,92.5,4.15,24.65,545.0,764.27,590.75
2018,7,14,16,30,750.0,89.0,4.1,23.8,499.0,720.52,562.9
2018,7,14,16,45,725.5,85.5,4.05,22.9,451.0,670.37,529.79
2018,7,14,17,0,701.0,82.0,4.0,22.0,403.0,619.57,495.33
2018,7,14,17,15,669.0,77.5,3.9,21.35,354.0,564.73,454.78
2018,7,14,17,30,637.0,73.0,3.8,20.7,305.0,508.28,411.53
2018,7,14,17,45,592.5,67.5,3.7,20.1,257.0,444.51,360.83
2018,7,14,18,0,548.0,62.0,3.6,19.5,209.0,383.55,310.55
2018,7,14,18,15,483.5,54.5,3.55,19.1,164.0,313.96,251.47
2018,7,14,18,30,419.0,47.0,3.5,18.7,119.0,250.24,195.69
2018,7,14,18,45,323.5,37.0,3.4,18.25,82.0,178.94,133.14
2018,7,14,19,0,228.0,27.0,3.3,17.8,45.0,116.07,66.63
2018,7,14,19,15,127.0,15.5,3.3,17.6,24.5,45.24,0.0
2018,7,14,19,30,26.0,4.0,3.3,17.4,4.0,0.0,0.0
2018,7,14,19,45,13.0,2.0,3.3,17.15,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.05,14.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.5,14.1,5.0,4.27,0.0
2018,7,15,5,15,164.5,17.0,2.55,14.6,29.5,14.51,0.0
2018,7,15,5,30,290.0,29.0,2.6,15.1,54.0,24.09,12.62
2018,7,15,5,45,353.0,36.5,2.7,15.55,86.5,29.57,19.82
2018,7,15,6,0,416.0,44.0,2.8,16.0,119.0,34.98,25.1
2018,7,15,6,15,238.0,57.5,2.8,16.6,103.5,42.62,32.08
2018,7,15,6,30,60.0,71.0,2.8,17.2,88.0,55.5,43.5
2018,7,15,6,45,30.5,87.0,2.8,17.75,95.5,68.95,55.22
2018,7,15,7,0,1.0,103.0,2.8,18.3,103.0,82.57,66.86
2018,7,15,7,15,13.5,135.5,2.8,19.05,141.5,106.42,87.04
2018,7,15,7,30,26.0,168.0,2.8,19.8,180.0,123.94,101.42
2018,7,15,7,45,58.0,195.0,2.8,20.55,226.0,141.6,115.66
2018,7,15,8,0,90.0,222.0,2.8,21.3,272.0,158.8,129.28
2018,7,15,8,15,297.5,203.0,2.8,22.05,388.5,141.14,104.58
2018,7,15,8,30,505.0,184.0,2.8,22.8,505.0,164.78,107.73
2018,7,15,8,45,686.5,138.5,2.85,23.55,608.5,197.4,122.26
2018,7,15,9,0,868.0,93.0,2.9,24.3,712.0,263.06,167.98
2018,7,15,9,15,886.0,92.5,2.9,24.9,755.0,321.65,217.6
2018,7,15,9,30,904.0,92.0,2.9,25.5,798.0,381.25,268.26
2018,7,15,9,45,906.5,97.0,2.95,26.1,831.5,439.61,317.38
2018,7,15,10,0,909.0,102.0,3.0,26.7,865.0,496.83,364.13
2018,7,15,10,15,916.0,103.0,3.1,27.25,893.5,551.89,407.92
2018,7,15,10,30,923.0,104.0,3.2,27.8,922.0,605.77,449.43
2018,7,15,10,45,928.5,104.0,3.25,28.3,944.0,656.54,487.38
2018,7,15,11,0,934.0,104.0,3.3,28.8,966.0,705.5,522.94
2018,7,15,11,15,938.0,104.5,3.4,29.0,981.5,751.82,556.54
2018,7,15,11,30,942.0,105.0,3.5,29.2,997.0,795.82,587.09
2018,7,15,11,45,944.5,104.5,3.6,29.4,1005.0,835.32,613.25
2018,7,15,12,0,947.0,104.0,3.7,29.6,1013.0,872.03,637.43
2018,7,15,12,15,945.5,105.5,3.8,29.55,1012.5,904.19,659.16
2018,7,15,12,30,944.0,107.0,3.9,29.5,1012.0,933.08,678.76
2018,7,15,12,45,941.0,107.5,4.0,29.4,1003.5,956.31,694.84
2018,7,15,13,0,938.0,108.0,4.1,29.3,995.0,975.93,708.67
2018,7,15,13,15,935.0,106.5,4.15,29.05,979.0,989.92,719.1
2018,7,15,13,30,932.0,105.0,4.2,28.8,963.0,1000.07,727.17
2018,7,15,13,45,927.5,104.0,4.25,28.55,940.5,1005.38,732.23
2018,7,15,14,0,923.0,103.0,4.3,28.3,918.0,1006.78,734.91
2018,7,15,14,15,916.5,102.0,4.35,27.9,889.0,1002.38,734.35
2018,7,15,14,30,910.0,101.0,4.4,27.5,860.0,994.16,731.42
2018,7,15,14,45,902.5,98.5,4.4,27.15,825.0,979.64,723.99
2018,7,15,15,0,895.0,96.0,4.4,26.8,790.0,961.48,714.21
2018,7,15,15,15,884.0,94.5,4.4,26.8,750.0,937.65,699.67
2018,7,15,15,30,873.0,93.0,4.4,26.8,710.0,910.63,682.98
2018,7,15,15,45,859.5,90.5,4.3,25.85,665.5,877.25,663.9
2018,7,15,16,0,846.0,88.0,4.2,24.9,621.0,841.2,642.73
2018,7,15,16,15,828.5,85.5,4.1,24.2,573.0,807.34,622.19
2018,7,15,16,30,811.0,83.0,4.0,23.5,525.0,763.13,593.88
2018,7,15,16,45,787.5,79.0,3.9,22.8,474.5,710.9,559.2
2018,7,15,17,0,764.0,75.0,3.8,22.1,424.0,657.78,523.06
2018,7,15,17,15,732.0,71.0,3.7,21.5,372.5,598.35,480.11
2018,7,15,17,30,700.0,67.0,3.6,20.9,321.0,539.48,435.3
2018,7,15,17,45,655.5,62.5,3.5,20.3,271.0,476.01,385.09
2018,7,15,18,0,611.0,58.0,3.4,19.7,221.0,413.12,333.45
2018,7,15,18,15,545.0,51.5,3.3,19.15,174.0,340.66,272.22
2018,7,15,18,30,479.0,45.0,3.2,18.6,127.0,274.11,214.03
2018,7,15,18,45,375.5,36.0,3.05,18.1,87.5,197.5,146.77
2018,7,15,19,0,272.0,27.0,2.9,17.6,48.0,129.6,72.92
2018,7,15,19,15,152.5,16.0,2.9,17.3,26.0,52.19,0.0
2018,7,15,19,30,33.0,5.0,2.9,17.0,4.0,0.0,0.0
2018,7,15,19,45,16.5,2.5,2.85,16.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.5,13.8,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.6,14.0,5.0,4.27,0.0
2018,7,16,5,15,174.0,16.5,2.7,14.55,29.5,14.08,0.0
2018,7,16,5,30,306.0,28.0,2.8,15.1,54.0,23.28,11.69
2018,7,16,5,45,406.5,36.5,2.9,15.6,94.5,29.82,19.99
2018,7,16,6,0,507.0,45.0,3.0,16.1,135.0,36.34,26.25
2018,7,16,6,15,337.5,54.0,2.9,16.75,122.0,40.8,30.44
2018,7,16,6,30,168.0,63.0,2.8,17.4,109.0,48.18,37.02
2018,7,16,6,45,92.0,94.0,2.75,18.0,120.0,71.82,57.68
2018,7,16,7,0,16.0,125.0,2.7,18.6,131.0,97.88,80.07
2018,7,16,7,15,74.0,157.0,2.65,19.45,190.5,116.41,95.45
2018,7,16,7,30,132.0,189.0,2.6,20.3,250.0,132.03,108.06
2018,7,16,7,45,364.5,166.0,2.55,21.1,361.0,108.41,87.38
2018,7,16,8,0,597.0,143.0,2.5,21.9,472.0,94.72,75.28
2018,7,16,8,15,733.0,112.0,2.5,22.8,552.5,95.84,62.3
2018,7,16,8,30,869.0,81.0,2.5,23.7,633.0,144.39,77.67
2018,7,16,8,45,882.5,83.0,2.55,24.6,677.5,203.33,118.07
2018,7,16,9,0,896.0,85.0,2.6,25.5,722.0,263.3,166.13
2018,7,16,9,15,904.0,87.5,2.65,26.25,761.5,322.89,216.62
2018,7,16,9,30,912.0,90.0,2.7,27.0,801.0,382.4,267.1
2018,7,16,9,45,917.5,93.0,2.75,27.7,835.0,440.95,315.9
2018,7,16,10,0,923.0,96.0,2.8,28.4,869.0,498.65,362.53
2018,7,16,10,15,929.0,97.0,2.9,29.0,897.5,553.96,406.1
2018,7,16,10,30,935.0,98.0,3.0,29.6,926.0,607.97,447.27
2018,7,16,10,45,939.0,98.5,3.05,30.2,947.5,658.81,484.73
2018,7,16,11,0,943.0,99.0,3.1,30.8,969.0,707.69,519.64
2018,7,16,11,15,946.0,100.0,3.2,31.15,984.0,754.14,552.64
2018,7,16,11,30,949.0,101.0,3.3,31.5,999.0,798.17,582.34
2018,7,16,11,45,950.0,101.0,3.35,31.85,1006.0,837.19,607.25
2018,7,16,12,0,951.0,101.0,3.4,32.2,1013.0,873.32,630.06
2018,7,16,12,15,948.5,103.0,3.45,32.35,1012.0,905.21,650.51
2018,7,16,12,30,946.0,105.0,3.5,32.5,1011.0,933.77,668.77
2018,7,16,12,45,941.0,107.0,3.6,32.7,1002.5,956.64,683.55
2018,7,16,13,0,936.0,109.0,3.7,32.9,994.0,975.86,696.06
2018,7,16,13,15,934.0,108.0,3.75,32.85,979.0,991.3,706.66
2018,7,16,13,30,932.0,107.0,3.8,32.8,964.0,1002.93,714.96
2018,7,16,13,45,927.5,106.5,3.85,32.8,942.0,1008.81,719.58
2018,7,16,14,0,923.0,106.0,3.9,32.8,920.0,1010.8,721.89
2018,7,16,14,15,917.5,104.5,3.9,32.55,891.5,1006.92,721.01
2018,7,16,14,30,912.0,103.0,3.9,32.3,863.0,999.19,717.81
2018,7,16,14,45,904.0,101.0,3.9,32.1,828.0,984.76,710.26
2018,7,16,15,0,896.0,99.0,3.9,31.9,793.0,966.69,700.45
2018,7,16,15,15,885.0,97.5,3.9,31.9,752.5,942.89,686.37
2018,7,16,15,30,874.0,96.0,3.9,31.9,712.0,915.87,670.2
2018,7,16,15,45,860.0,93.0,3.85,31.05,667.0,881.49,651.03
2018,7,16,16,0,846.0,90.0,3.8,30.2,622.0,844.44,629.81
2018,7,16,16,15,828.5,87.0,3.75,29.6,574.0,810.09,609.51
2018,7,16,16,30,811.0,84.0,3.7,29.0,526.0,765.25,581.51
2018,7,16,16,45,787.0,81.0,3.65,28.45,475.5,713.77,548.16
2018,7,16,17,0,763.0,78.0,3.6,27.9,425.0,661.41,513.39
2018,7,16,17,15,731.0,73.5,3.5,26.95,373.5,601.35,471.69
2018,7,16,17,30,699.0,69.0,3.4,26.0,322.0,541.83,428.09
2018,7,16,17,45,653.5,64.0,3.25,25.1,271.5,477.37,378.59
2018,7,16,18,0,608.0,59.0,3.1,24.2,221.0,413.34,327.45
2018,7,16,18,15,541.0,52.0,3.0,23.15,173.5,339.86,267.14
2018,7,16,18,30,474.0,45.0,2.9,22.1,126.0,272.44,209.66
2018,7,16,18,45,369.0,36.0,2.8,21.05,86.5,195.46,143.34
2018,7,16,19,0,264.0,27.0,2.7,20.0,47.0,126.88,68.63
2018,7,16,19,15,141.0,14.5,2.65,19.4,24.5,48.09,0.0
2018,7,16,19,30,18.0,2.0,2.6,18.8,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.0,2.6,18.2,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,17,4,45,21.0,3.0,1.85,14.2,2.5,0.0,0.0
2018,7,17,5,0,42.0,6.0,2.0,14.5,5.0,0.0,0.0
2018,7,17,5,15,173.5,16.5,2.15,15.1,28.5,14.08,0.0
2018,7,17,5,30,305.0,27.0,2.3,15.7,52.0,22.43,10.66
2018,7,17,5,45,405.0,35.5,2.4,16.25,92.5,29.0,19.19
2018,7,17,6,0,505.0,44.0,2.5,16.8,133.0,35.54,25.46
2018,7,17,6,15,336.5,40.5,2.5,17.55,108.0,30.84,21.57
2018,7,17,6,30,168.0,37.0,2.5,18.3,83.0,27.2,18.41
2018,7,17,6,45,84.0,56.5,2.55,19.05,79.5,45.63,34.57
2018,7,17,7,0,0.0,76.0,2.6,19.8,76.0,62.69,49.25
2018,7,17,7,15,4.5,111.0,2.6,20.55,113.0,89.17,71.77
2018,7,17,7,30,9.0,146.0,2.6,21.3,150.0,114.68,93.01
2018,7,17,7,45,42.0,179.5,2.6,22.05,202.0,132.22,107.13
2018,7,17,8,0,75.0,213.0,2.6,22.8,254.0,153.44,124.07
2018,7,17,8,15,345.5,184.5,2.65,23.6,400.0,122.67,88.8
2018,7,17,8,30,616.0,156.0,2.7,24.4,546.0,155.5,95.71
2018,7,17,8,45,755.0,121.5,2.7,25.25,634.0,202.42,122.46
2018,7,17,9,0,894.0,87.0,2.7,26.1,722.0,264.1,166.47
2018,7,17,9,15,901.0,90.5,2.75,26.8,761.5,324.13,217.24
2018,7,17,9,30,908.0,94.0,2.8,27.5,801.0,383.98,267.94
2018,7,17,9,45,911.5,98.5,2.8,28.2,834.5,442.76,316.73
2018,7,17,10,0,915.0,103.0,2.8,28.9,868.0,500.5,363.14
2018,7,17,10,15,922.0,103.5,2.85,29.45,897.0,555.66,406.41
2018,7,17,10,30,929.0,104.0,2.9,30.0,926.0,609.62,447.33
2018,7,17,10,45,934.5,104.5,2.95,30.5,948.5,661.23,485.37
2018,7,17,11,0,940.0,105.0,3.0,31.0,971.0,711.04,520.99
2018,7,17,11,15,943.0,105.5,3.0,31.45,986.0,757.08,552.92
2018,7,17,11,30,946.0,106.0,3.0,31.9,1001.0,800.71,581.59
2018,7,17,11,45,947.5,106.5,3.05,32.3,1008.5,840.58,606.75
2018,7,17,12,0,949.0,107.0,3.1,32.7,1016.0,877.61,629.85
2018,7,17,12,15,945.5,109.5,3.15,32.9,1015.0,909.17,649.79
2018,7,17,12,30,942.0,112.0,3.2,33.1,1014.0,937.37,667.55
2018,7,17,12,45,936.5,114.0,3.25,33.25,1004.5,959.85,681.8
2018,7,17,13,0,931.0,116.0,3.3,33.4,995.0,978.66,693.8
2018,7,17,13,15,927.5,115.5,3.35,33.5,979.5,993.25,703.36
2018,7,17,13,30,924.0,115.0,3.4,33.6,964.0,1004.03,710.65
2018,7,17,13,45,919.5,114.5,3.4,33.7,942.0,1010.01,714.68
2018,7,17,14,0,915.0,114.0,3.4,33.8,920.0,1012.11,716.42
2018,7,17,14,15,908.5,112.0,3.45,33.7,890.5,1006.91,714.64
2018,7,17,14,30,902.0,110.0,3.5,33.6,861.0,997.86,710.58
2018,7,17,14,45,893.5,108.5,3.5,33.45,826.0,983.67,703.15
2018,7,17,15,0,885.0,107.0,3.5,33.3,791.0,965.9,693.53
2018,7,17,15,15,873.5,105.0,3.5,33.3,750.5,941.36,679.15
2018,7,17,15,30,862.0,103.0,3.5,33.3,710.0,913.63,662.72
2018,7,17,15,45,847.0,100.5,3.5,32.5,665.0,879.26,643.93
2018,7,17,16,0,832.0,98.0,3.5,31.7,620.0,851.22,629.16
2018,7,17,16,15,812.5,94.5,3.5,31.05,571.0,806.48,602.33
2018,7,17,16,30,793.0,91.0,3.5,30.4,522.0,759.93,573.78
2018,7,17,16,45,767.5,87.5,3.45,29.75,471.5,707.28,540.04
2018,7,17,17,0,742.0,84.0,3.4,29.1,421.0,653.9,504.93
2018,7,17,17,15,708.0,79.5,3.3,28.05,369.5,596.05,464.89
2018,7,17,17,30,674.0,75.0,3.2,27.0,318.0,536.34,421.54
2018,7,17,17,45,626.0,69.0,3.1,25.95,267.0,467.89,369.69
2018,7,17,18,0,578.0,63.0,3.0,24.9,216.0,402.52,318.04
2018,7,17,18,15,507.0,56.0,2.95,23.75,169.0,328.45,257.64
2018,7,17,18,30,436.0,49.0,2.9,22.6,122.0,260.76,200.34
2018,7,17,18,45,329.5,38.5,2.8,21.45,83.5,183.46,134.2
2018,7,17,19,0,223.0,28.0,2.7,20.3,45.0,114.8,59.71
2018,7,17,19,15,118.0,15.0,2.7,19.65,23.5,42.76,0.0
2018,7,17,19,30,13.0,2.0,2.7,19.0,2.0,0.0,0.0
2018,7,17,19,45,6.5,1.0,2.7,18.35,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.7,17.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,1.9,14.65,2.0,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.1,14.9,4.0,0.0,0.0
2018,7,18,5,15,128.0,17.0,2.2,15.45,26.0,14.51,0.0
2018,7,18,5,30,232.0,30.0,2.3,16.0,48.0,23.36,10.87
2018,7,18,5,45,333.5,40.0,2.4,16.55,87.0,32.75,22.31
2018,7,18,6,0,435.0,50.0,2.5,17.1,126.0,40.31,29.55
2018,7,18,6,15,362.5,53.0,2.5,17.8,130.0,40.9,30.37
2018,7,18,6,30,290.0,56.0,2.5,18.5,134.0,41.49,30.97
2018,7,18,6,45,145.0,77.5,2.45,19.25,116.5,57.88,45.25
2018,7,18,7,0,0.0,99.0,2.4,20.0,99.0,79.6,63.86
2018,7,18,7,15,10.0,131.0,2.4,20.75,135.5,103.17,83.69
2018,7,18,7,30,20.0,163.0,2.4,21.5,172.0,126.14,102.6
2018,7,18,7,45,121.0,186.0,2.35,22.2,251.5,130.91,105.93
2018,7,18,8,0,222.0,209.0,2.3,22.9,331.0,137.36,110.63
2018,7,18,8,15,513.0,157.0,2.35,23.65,472.0,111.64,77.95
2018,7,18,8,30,804.0,105.0,2.4,24.4,613.0,145.64,80.96
2018,7,18,8,45,827.5,104.0,2.4,25.15,659.5,201.23,118.46
2018,7,18,9,0,851.0,103.0,2.4,25.9,706.0,265.77,169.34
2018,7,18,9,15,859.5,106.5,2.45,26.7,745.0,323.92,218.14
2018,7,18,9,30,868.0,110.0,2.5,27.5,784.0,382.09,267.01
2018,7,18,9,45,874.0,113.5,2.55,28.25,818.0,439.06,314.06
2018,7,18,10,0,880.0,117.0,2.6,29.0,852.0,495.29,359.08
2018,7,18,10,15,887.0,118.0,2.65,29.65,880.5,549.21,401.04
2018,7,18,10,30,894.0,119.0,2.7,30.3,909.0,601.99,440.73
2018,7,18,10,45,899.0,120.0,2.75,31.0,931.0,652.21,477.22
2018,7,18,11,0,904.0,121.0,2.8,31.7,953.0,700.68,511.32
2018,7,18,11,15,857.5,153.5,2.9,32.05,952.5,735.63,535.43
2018,7,18,11,30,811.0,186.0,3.0,32.4,952.0,774.3,561.06
2018,7,18,11,45,828.0,175.5,3.1,32.75,963.0,814.35,588.52
2018,7,18,12,0,845.0,165.0,3.2,33.1,974.0,852.58,613.29
2018,7,18,12,15,790.5,201.0,3.3,33.3,957.5,868.86,623.68
2018,7,18,12,30,736.0,237.0,3.4,33.5,941.0,889.0,636.2
2018,7,18,12,45,763.0,218.0,3.45,33.7,942.5,919.62,656.41
2018,7,18,13,0,790.0,199.0,3.5,33.9,944.0,938.84,668.59
2018,7,18,13,15,774.0,203.5,3.55,33.95,924.0,945.51,673.27
2018,7,18,13,30,758.0,208.0,3.6,34.0,904.0,958.44,682.17
2018,7,18,13,45,758.5,202.5,3.6,34.05,884.5,964.26,686.27
2018,7,18,14,0,759.0,197.0,3.6,34.1,865.0,966.51,688.26
2018,7,18,14,15,791.0,172.0,3.55,34.0,848.0,967.61,689.77
2018,7,18,14,30,823.0,147.0,3.5,33.9,831.0,973.29,694.34
2018,7,18,14,45,837.0,133.0,3.5,33.85,803.5,968.18,692.29
2018,7,18,15,0,851.0,119.0,3.5,33.8,776.0,947.35,680.28
2018,7,18,15,15,830.0,119.5,3.5,33.8,732.5,928.31,669.45
2018,7,18,15,30,809.0,120.0,3.5,33.8,689.0,895.16,649.36
2018,7,18,15,45,807.5,112.0,3.5,33.2,649.0,867.5,634.45
2018,7,18,16,0,806.0,104.0,3.5,32.6,609.0,836.57,617.13
2018,7,18,16,15,786.0,101.5,3.6,31.9,561.5,793.29,591.83
2018,7,18,16,30,766.0,99.0,3.7,31.2,514.0,748.26,564.75
2018,7,18,16,45,740.0,94.5,3.75,30.45,463.5,694.97,530.98
2018,7,18,17,0,714.0,90.0,3.8,29.7,413.0,644.4,498.17
2018,7,18,17,15,678.0,85.0,3.85,28.45,362.0,582.96,455.72
2018,7,18,17,30,642.0,80.0,3.9,27.2,311.0,522.59,412.24
2018,7,18,17,45,591.5,74.0,3.9,25.9,260.5,454.04,360.39
2018,7,18,18,0,541.0,68.0,3.9,24.6,210.0,388.8,308.83
2018,7,18,18,15,468.0,59.5,3.85,23.3,163.5,313.79,247.41
2018,7,18,18,30,395.0,51.0,3.8,22.0,117.0,245.5,189.51
2018,7,18,18,45,289.5,40.0,3.7,20.75,79.5,169.18,124.02
2018,7,18,19,0,184.0,29.0,3.6,19.5,42.0,103.77,51.73
2018,7,18,19,15,96.5,15.5,3.45,18.9,22.0,37.79,0.0
2018,7,18,19,30,9.0,2.0,3.3,18.3,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,3.15,17.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,19,4,45,6.0,1.5,3.3,14.55,1.5,0.0,0.0
2018,7,19,5,0,12.0,3.0,3.5,14.7,3.0,0.0,0.0
2018,7,19,5,15,74.5,16.0,3.6,15.25,21.5,13.66,0.0
2018,7,19,5,30,137.0,29.0,3.7,15.8,40.0,22.39,9.68
2018,7,19,5,45,215.5,44.5,3.75,16.35,75.5,34.02,23.33
2018,7,19,6,0,294.0,60.0,3.8,16.9,111.0,45.39,33.95
2018,7,19,6,15,261.5,77.0,3.65,17.55,133.5,56.87,44.36
2018,7,19,6,30,229.0,94.0,3.5,18.2,156.0,69.63,55.66
2018,7,19,6,45,260.5,113.0,3.4,18.9,197.0,82.41,66.68
2018,7,19,7,0,292.0,132.0,3.3,19.6,238.0,94.77,77.09
2018,7,19,7,15,411.5,136.0,3.15,20.4,310.5,93.91,75.89
2018,7,19,7,30,531.0,140.0,3.0,21.2,383.0,96.44,77.56
2018,7,19,7,45,567.0,148.0,2.8,22.05,434.5,100.4,80.37
2018,7,19,8,0,603.0,156.0,2.6,22.9,486.0,104.21,83.0
2018,7,19,8,15,622.0,163.0,2.55,23.85,530.0,117.74,81.58
2018,7,19,8,30,641.0,170.0,2.5,24.8,574.0,167.2,103.9
2018,7,19,8,45,609.0,190.0,2.4,25.7,596.0,220.09,141.91
2018,7,19,9,0,577.0,210.0,2.3,26.6,618.0,269.13,181.6
2018,7,19,9,15,524.5,245.0,2.25,27.6,632.0,318.94,223.35
2018,7,19,9,30,472.0,280.0,2.2,28.6,646.0,362.4,259.2
2018,7,19,9,45,427.0,313.5,2.2,29.6,656.0,401.93,290.48
2018,7,19,10,0,382.0,347.0,2.2,30.6,666.0,439.39,318.66
2018,7,19,10,15,527.5,295.0,2.2,31.35,751.5,501.11,363.07
2018,7,19,10,30,673.0,243.0,2.2,32.1,837.0,576.02,416.53
2018,7,19,10,45,761.5,196.5,2.25,32.9,884.0,631.86,456.28
2018,7,19,11,0,850.0,150.0,2.3,33.7,931.0,688.02,495.81
2018,7,19,11,15,858.0,148.0,2.45,34.2,947.0,732.37,526.6
2018,7,19,11,30,866.0,146.0,2.6,34.7,963.0,774.93,555.61
2018,7,19,11,45,865.0,148.0,2.7,35.15,969.5,811.63,579.09
2018,7,19,12,0,864.0,150.0,2.8,35.6,976.0,845.65,600.25
2018,7,19,12,15,860.0,153.0,2.95,35.7,975.0,875.14,619.61
2018,7,19,12,30,856.0,156.0,3.1,35.8,974.0,901.57,637.05
2018,7,19,12,45,834.0,169.0,3.25,35.95,960.5,931.37,656.55
2018,7,19,13,0,812.0,182.0,3.4,36.1,947.0,944.63,665.56
2018,7,19,13,15,812.5,177.5,3.55,35.85,933.0,958.75,676.43
2018,7,19,13,30,813.0,173.0,3.7,35.6,919.0,969.29,685.15
2018,7,19,13,45,810.5,169.0,3.85,35.35,897.5,973.8,690.16
2018,7,19,14,0,808.0,165.0,4.0,35.1,876.0,974.62,692.97
2018,7,19,14,15,797.5,164.0,4.05,34.55,846.5,967.0,690.77
2018,7,19,14,30,787.0,163.0,4.1,34.0,817.0,955.84,686.41
2018,7,19,14,45,772.5,162.0,4.15,33.45,781.5,937.4,677.36
2018,7,19,15,0,758.0,161.0,4.2,32.9,746.0,915.75,666.21
2018,7,19,15,15,744.0,157.5,4.2,32.9,706.5,896.19,654.72
2018,7,19,15,30,730.0,154.0,4.2,32.9,667.0,866.64,636.53
2018,7,19,15,45,713.5,149.0,4.15,31.6,623.5,830.64,616.98
2018,7,19,16,0,697.0,144.0,4.1,30.3,580.0,792.45,595.52
2018,7,19,16,15,681.0,135.5,4.05,29.6,533.5,748.89,568.43
2018,7,19,16,30,665.0,127.0,4.0,28.9,487.0,703.66,539.65
2018,7,19,16,45,644.0,119.0,3.9,28.2,439.5,653.76,506.34
2018,7,19,17,0,623.0,111.0,3.8,27.5,392.0,603.15,471.16
2018,7,19,17,15,591.5,103.0,3.65,26.65,343.5,544.97,429.25
2018,7,19,17,30,560.0,95.0,3.5,25.8,295.0,487.64,386.58
2018,7,19,17,45,518.0,85.0,3.4,24.95,247.5,423.3,336.94
2018,7,19,18,0,476.0,75.0,3.3,24.1,200.0,361.68,287.54
2018,7,19,18,15,412.0,64.5,3.2,23.25,155.5,288.62,227.34
2018,7,19,18,30,348.0,54.0,3.1,22.4,111.0,226.75,174.46
2018,7,19,18,45,259.5,40.5,2.95,21.55,75.0,159.13,115.89
2018,7,19,19,0,171.0,27.0,2.8,20.7,39.0,97.08,45.23
2018,7,19,19,15,90.0,14.5,2.8,20.25,20.5,35.33,0.0
2018,7,19,19,30,9.0,2.0,2.8,19.8,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,2.8,19.3,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,18.6,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,18.15,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,20,4,45,1.0,0.5,2.55,15.5,0.5,0.0,0.0
2018,7,20,5,0,2.0,1.0,2.6,15.7,1.0,0.0,0.0
2018,7,20,5,15,27.0,13.0,2.65,16.3,15.0,11.1,0.0
2018,7,20,5,30,52.0,25.0,2.7,16.9,29.0,20.05,7.51
2018,7,20,5,45,96.0,45.0,2.75,17.5,59.0,34.43,23.5
2018,7,20,6,0,140.0,65.0,2.8,18.1,89.0,48.88,36.77
2018,7,20,6,15,223.0,83.5,2.85,18.9,136.5,62.25,48.77
2018,7,20,6,30,306.0,102.0,2.9,19.7,184.0,75.41,60.31
2018,7,20,6,45,363.0,114.0,2.95,20.5,231.0,81.59,65.54
2018,7,20,7,0,420.0,126.0,3.0,21.3,278.0,88.95,71.57
2018,7,20,7,15,465.5,134.0,2.9,22.15,326.5,93.31,74.85
2018,7,20,7,30,511.0,142.0,2.8,23.0,375.0,97.51,77.9
2018,7,20,7,45,551.5,145.5,2.75,23.85,423.5,98.68,78.34
2018,7,20,8,0,592.0,149.0,2.7,24.7,472.0,99.26,78.28
2018,7,20,8,15,620.5,152.0,2.75,25.6,517.5,110.08,75.13
2018,7,20,8,30,649.0,155.0,2.8,26.5,563.0,157.64,95.54
2018,7,20,8,45,674.5,156.0,2.8,27.45,607.0,206.84,128.19
2018,7,20,9,0,700.0,157.0,2.8,28.4,651.0,258.87,168.3
2018,7,20,9,15,723.0,155.0,2.85,29.2,691.0,310.63,210.53
2018,7,20,9,30,746.0,153.0,2.9,30.0,731.0,368.59,257.63
2018,7,20,9,45,768.5,148.5,2.9,30.8,767.0,420.78,299.8
2018,7,20,10,0,791.0,144.0,2.9,31.6,803.0,474.22,341.79
2018,7,20,10,15,798.5,145.5,3.0,32.1,830.0,525.68,381.78
2018,7,20,10,30,806.0,147.0,3.1,32.6,857.0,576.32,419.98
2018,7,20,10,45,812.0,147.5,3.2,33.15,878.0,624.21,455.06
2018,7,20,11,0,818.0,148.0,3.3,33.7,899.0,670.68,488.18
2018,7,20,11,15,821.5,148.5,3.4,33.9,913.0,707.72,514.95
2018,7,20,11,30,825.0,149.0,3.5,34.1,927.0,747.41,542.88
2018,7,20,11,45,826.5,149.5,3.65,34.3,934.0,783.39,567.4
2018,7,20,12,0,828.0,150.0,3.8,34.5,941.0,816.95,589.54
2018,7,20,12,15,831.0,147.5,3.9,34.5,941.0,846.75,609.43
2018,7,20,12,30,834.0,145.0,4.0,34.5,941.0,873.83,627.56
2018,7,20,12,45,751.0,191.5,4.05,34.5,904.0,877.71,630.32
2018,7,20,13,0,668.0,238.0,4.1,34.5,867.0,873.65,627.46
2018,7,20,13,15,600.0,262.0,4.15,34.3,820.0,848.5,610.73
2018,7,20,13,30,532.0,286.0,4.2,34.1,773.0,815.6,588.82
2018,7,20,13,45,425.5,339.5,4.3,33.95,723.0,773.94,559.42
2018,7,20,14,0,319.0,393.0,4.4,33.8,673.0,713.82,517.3
2018,7,20,14,15,346.0,369.0,4.4,33.45,663.5,720.15,524.35
2018,7,20,14,30,373.0,345.0,4.4,33.1,654.0,724.15,529.58
2018,7,20,14,45,556.0,247.0,4.45,32.7,686.0,818.4,600.8
2018,7,20,15,0,739.0,149.0,4.5,32.3,718.0,886.44,650.45
2018,7,20,15,15,750.5,135.0,4.5,32.3,686.5,872.82,642.19
2018,7,20,15,30,762.0,121.0,4.5,32.3,655.0,855.18,631.79
2018,7,20,15,45,745.5,117.5,4.45,31.35,612.0,820.14,611.71
2018,7,20,16,0,729.0,114.0,4.4,30.4,569.0,782.86,589.84
2018,7,20,16,15,708.0,109.5,4.35,29.7,522.5,742.61,564.9
2018,7,20,16,30,687.0,105.0,4.3,29.0,476.0,697.01,535.68
2018,7,20,16,45,659.0,100.5,4.3,28.35,428.0,645.0,501.18
2018,7,20,17,0,631.0,96.0,4.3,27.7,380.0,592.8,464.98
2018,7,20,17,15,594.0,90.5,4.2,26.85,331.5,533.47,421.89
2018,7,20,17,30,557.0,85.0,4.1,26.0,283.0,475.5,378.37
2018,7,20,17,45,507.0,77.5,4.0,25.2,236.0,409.42,326.84
2018,7,20,18,0,457.0,70.0,3.9,24.4,189.0,346.84,276.26
2018,7,20,18,15,389.5,60.0,3.8,23.6,146.0,277.16,218.42
2018,7,20,18,30,322.0,50.0,3.7,22.8,103.0,211.16,162.27
2018,7,20,18,45,234.0,37.5,3.55,22.0,69.0,146.25,105.94
2018,7,20,19,0,146.0,25.0,3.4,21.2,35.0,86.54,37.02
2018,7,20,19,15,76.5,13.5,3.35,20.7,18.5,31.07,0.0
2018,7,20,19,30,7.0,2.0,3.3,20.2,2.0,0.0,0.0
2018,7,20,19,45,3.5,1.0,3.25,19.75,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.2,19.3,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.15,19.15,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.7,18.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.5,18.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,4,45,3.5,1.0,2.05,16.9,1.0,0.0,0.0
2018,7,21,5,0,7.0,2.0,2.1,17.0,2.0,0.0,0.0
2018,7,21,5,15,60.5,14.5,2.15,17.55,18.5,12.38,0.0
2018,7,21,5,30,114.0,27.0,2.2,18.1,35.0,21.15,7.52
2018,7,21,5,45,195.5,41.0,2.3,18.65,68.5,31.36,20.73
2018,7,21,6,0,277.0,55.0,2.4,19.2,102.0,41.68,30.38
2018,7,21,6,15,340.5,66.5,2.4,19.9,143.5,49.88,37.85
2018,7,21,6,30,404.0,78.0,2.4,20.6,185.0,57.9,44.94
2018,7,21,6,45,431.0,91.0,2.45,21.3,227.0,66.43,52.24
2018,7,21,7,0,458.0,104.0,2.5,22.0,269.0,74.61,59.06
2018,7,21,7,15,520.5,107.5,2.5,22.75,322.5,77.22,60.95
2018,7,21,7,30,583.0,111.0,2.5,23.5,376.0,78.11,61.32
2018,7,21,7,45,619.5,114.5,2.55,24.25,425.5,78.73,61.44
2018,7,21,8,0,656.0,118.0,2.6,25.0,475.0,79.36,61.57
2018,7,21,8,15,677.5,122.0,2.6,25.75,520.0,92.06,60.22
2018,7,21,8,30,699.0,126.0,2.6,26.5,565.0,142.97,82.24
2018,7,21,8,45,715.5,130.0,2.65,27.25,607.5,195.62,117.94
2018,7,21,9,0,732.0,134.0,2.7,28.0,650.0,255.59,164.9
2018,7,21,9,15,737.0,141.5,2.75,28.6,686.5,310.04,210.16
2018,7,21,9,30,742.0,149.0,2.8,29.2,723.0,364.43,255.45
2018,7,21,9,45,742.0,157.5,2.9,29.85,753.0,417.33,298.84
2018,7,21,10,0,742.0,166.0,3.0,30.5,783.0,469.21,340.21
2018,7,21,10,15,711.5,188.5,3.1,30.9,796.5,513.78,375.36
2018,7,21,10,30,681.0,211.0,3.2,31.3,810.0,556.75,407.96
2018,7,21,10,45,664.5,226.0,3.3,31.75,822.5,598.24,438.37
2018,7,21,11,0,648.0,241.0,3.4,32.2,835.0,636.89,465.89
2018,7,21,11,15,714.5,207.0,3.5,32.4,872.0,690.8,505.12
