Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,30,781.0,173.0,3.6,32.6,909.0,743.22,542.89
2018,7,21,11,45,783.0,173.5,3.7,32.85,916.0,779.65,568.03
2018,7,21,12,0,785.0,174.0,3.8,33.1,923.0,813.74,590.83
2018,7,21,12,15,794.5,167.5,3.85,33.1,925.5,845.48,611.91
2018,7,21,12,30,804.0,161.0,3.9,33.1,928.0,874.68,631.3
2018,7,21,12,45,814.5,153.0,4.0,33.15,924.5,900.57,648.63
2018,7,21,13,0,825.0,145.0,4.1,33.2,921.0,910.65,655.68
2018,7,21,13,15,822.5,143.5,4.1,33.05,906.5,924.11,665.2
2018,7,21,13,30,820.0,142.0,4.1,32.9,892.0,934.13,672.55
2018,7,21,13,45,816.0,139.5,4.15,32.7,871.0,938.28,676.6
2018,7,21,14,0,812.0,137.0,4.2,32.5,850.0,938.88,678.49
2018,7,21,14,15,806.0,134.5,4.2,32.25,822.5,946.9,685.29
2018,7,21,14,30,800.0,132.0,4.2,32.0,795.0,938.27,681.24
2018,7,21,14,45,792.0,129.0,4.2,31.7,762.0,923.71,673.6
2018,7,21,15,0,784.0,126.0,4.2,31.4,729.0,905.81,663.83
2018,7,21,15,15,771.0,123.5,4.2,31.4,690.5,880.58,648.39
2018,7,21,15,30,758.0,121.0,4.2,31.4,652.0,852.5,631.02
2018,7,21,15,45,743.5,117.0,4.2,30.65,609.5,818.77,611.58
2018,7,21,16,0,729.0,113.0,4.2,29.9,567.0,782.68,590.23
2018,7,21,16,15,711.0,108.5,4.2,29.3,522.0,744.86,566.96
2018,7,21,16,30,693.0,104.0,4.2,28.7,477.0,701.53,539.31
2018,7,21,16,45,667.5,98.5,4.2,28.05,429.0,649.98,505.19
2018,7,21,17,0,642.0,93.0,4.2,27.4,381.0,598.06,469.46
2018,7,21,17,15,607.0,87.5,4.05,26.6,333.0,539.6,426.88
2018,7,21,17,30,572.0,82.0,3.9,25.8,285.0,482.32,383.78
2018,7,21,17,45,524.0,75.0,3.8,24.95,238.0,417.24,333.14
2018,7,21,18,0,476.0,68.0,3.7,24.1,191.0,355.42,283.2
2018,7,21,18,15,408.5,58.5,3.55,23.25,147.5,285.23,224.88
2018,7,21,18,30,341.0,49.0,3.4,22.4,104.0,218.54,168.03
2018,7,21,18,45,249.5,36.5,3.3,21.6,69.5,151.18,109.37
2018,7,21,19,0,158.0,24.0,3.2,20.8,35.0,88.89,34.7
2018,7,21,19,15,83.0,13.0,3.1,20.3,18.5,32.35,0.0
2018,7,21,19,30,8.0,2.0,3.0,19.8,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.95,19.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.85,18.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.65,17.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.55,17.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,5.0,1.0,1.9,16.65,1.0,0.0,0.0
2018,7,22,5,0,10.0,2.0,1.9,16.8,2.0,0.0,0.0
2018,7,22,5,15,97.0,14.0,1.95,17.3,20.5,11.95,0.0
2018,7,22,5,30,184.0,26.0,2.0,17.8,39.0,20.23,6.21
2018,7,22,5,45,257.5,36.0,2.05,18.3,70.0,27.83,17.75
2018,7,22,6,0,331.0,46.0,2.1,18.8,101.0,36.64,26.08
2018,7,22,6,15,223.5,53.5,2.1,19.35,96.0,39.82,29.18
2018,7,22,6,30,116.0,61.0,2.1,19.9,91.0,46.39,35.05
2018,7,22,6,45,64.0,88.5,2.15,20.5,105.5,67.78,53.6
2018,7,22,7,0,12.0,116.0,2.2,21.1,120.0,91.41,73.74
2018,7,22,7,15,84.5,146.0,2.2,21.8,183.5,109.59,88.8
2018,7,22,7,30,157.0,176.0,2.2,22.5,247.0,124.86,101.13
2018,7,22,7,45,199.5,194.5,2.25,23.15,295.5,136.75,110.45
2018,7,22,8,0,242.0,213.0,2.3,23.8,344.0,140.1,112.55
2018,7,22,8,15,443.0,178.0,2.35,24.45,445.0,121.54,86.9
2018,7,22,8,30,644.0,143.0,2.4,25.1,546.0,149.0,89.48
2018,7,22,8,45,718.5,125.5,2.45,25.75,606.0,199.21,121.29
2018,7,22,9,0,793.0,108.0,2.5,26.4,666.0,250.04,159.34
2018,7,22,9,15,802.5,111.5,2.55,26.95,704.0,306.27,206.68
2018,7,22,9,30,812.0,115.0,2.6,27.5,742.0,367.16,257.59
2018,7,22,9,45,818.0,119.0,2.65,28.05,774.5,421.6,302.87
2018,7,22,10,0,824.0,123.0,2.7,28.6,807.0,475.41,346.38
2018,7,22,10,15,830.5,125.0,2.75,29.05,835.0,527.14,387.16
2018,7,22,10,30,837.0,127.0,2.8,29.5,863.0,577.82,425.87
2018,7,22,10,45,842.0,128.0,2.85,30.0,884.0,625.58,461.26
2018,7,22,11,0,847.0,129.0,2.9,30.5,905.0,671.72,494.48
2018,7,22,11,15,850.5,129.5,2.95,30.85,919.0,714.6,524.9
2018,7,22,11,30,854.0,130.0,3.0,31.2,933.0,755.39,553.19
2018,7,22,11,45,856.0,130.0,3.1,31.55,940.5,792.32,577.27
2018,7,22,12,0,858.0,130.0,3.2,31.9,948.0,826.73,599.48
2018,7,22,12,15,860.0,128.5,3.25,32.1,948.0,857.18,619.08
2018,7,22,12,30,862.0,127.0,3.3,32.3,948.0,884.77,636.78
2018,7,22,12,45,864.0,124.0,3.35,32.55,941.5,907.97,651.49
2018,7,22,13,0,866.0,121.0,3.4,32.8,935.0,927.91,664.13
2018,7,22,13,15,863.0,120.5,3.45,32.8,920.5,942.08,673.82
2018,7,22,13,30,860.0,120.0,3.5,32.8,906.0,952.7,681.37
2018,7,22,13,45,856.0,118.0,3.55,32.8,884.5,957.27,685.15
2018,7,22,14,0,852.0,116.0,3.6,32.8,863.0,958.15,686.74
2018,7,22,14,15,845.0,115.0,3.7,32.55,835.0,953.48,685.87
2018,7,22,14,30,838.0,114.0,3.8,32.3,807.0,945.24,682.8
2018,7,22,14,45,829.5,111.5,3.85,32.0,773.0,930.49,675.42
2018,7,22,15,0,821.0,109.0,3.9,31.7,739.0,912.37,665.88
2018,7,22,15,15,809.0,107.0,3.9,31.7,700.5,888.27,651.32
2018,7,22,15,30,797.0,105.0,3.9,31.7,662.0,871.34,641.62
2018,7,22,15,45,782.0,102.0,3.95,30.85,619.0,837.32,622.67
2018,7,22,16,0,767.0,99.0,4.0,30.0,576.0,800.87,601.81
2018,7,22,16,15,748.5,95.0,3.95,29.35,529.5,758.16,575.28
2018,7,22,16,30,730.0,91.0,3.9,28.7,483.0,713.78,547.1
2018,7,22,16,45,705.0,87.0,3.9,28.1,435.0,663.01,513.74
2018,7,22,17,0,680.0,83.0,3.9,27.5,387.0,614.49,481.2
2018,7,22,17,15,646.0,78.0,3.85,26.6,338.0,555.71,439.16
2018,7,22,17,30,612.0,73.0,3.8,25.7,289.0,497.98,396.2
2018,7,22,17,45,565.5,67.0,3.75,24.85,241.5,433.12,345.85
2018,7,22,18,0,519.0,61.0,3.7,24.0,194.0,371.35,295.93
2018,7,22,18,15,451.0,53.0,3.6,23.15,150.0,300.42,236.88
2018,7,22,18,30,383.0,45.0,3.5,22.3,106.0,235.85,181.35
2018,7,22,18,45,285.5,34.5,3.4,21.45,71.0,164.76,119.05
2018,7,22,19,0,188.0,24.0,3.3,20.6,36.0,98.21,34.2
2018,7,22,19,15,99.0,13.0,3.2,20.05,19.0,36.49,0.0
2018,7,22,19,30,10.0,2.0,3.1,19.5,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,3.05,19.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.85,17.9,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.55,17.35,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.9,15.3,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.9,15.4,2.0,0.0,0.0
2018,7,23,5,15,127.5,13.5,1.95,15.9,21.5,11.52,0.0
2018,7,23,5,30,239.0,25.0,2.0,16.4,41.0,20.86,5.73
2018,7,23,5,45,339.5,33.5,2.05,16.9,77.5,27.36,17.4
2018,7,23,6,0,440.0,42.0,2.1,17.4,114.0,33.84,23.78
2018,7,23,6,15,462.0,52.0,2.1,18.1,151.0,41.01,30.38
2018,7,23,6,30,484.0,62.0,2.1,18.8,188.0,47.84,36.48
2018,7,23,6,45,461.5,79.5,2.15,19.55,221.0,59.78,46.84
2018,7,23,7,0,439.0,97.0,2.2,20.3,254.0,69.78,55.31
2018,7,23,7,15,567.5,89.0,2.2,21.1,324.5,64.31,50.26
2018,7,23,7,30,696.0,81.0,2.2,21.9,395.0,64.23,49.86
2018,7,23,7,45,704.0,89.5,2.2,22.7,439.0,69.23,53.78
2018,7,23,8,0,712.0,98.0,2.2,23.5,483.0,73.89,57.35
2018,7,23,8,15,756.5,94.5,2.25,24.4,537.0,82.95,52.6
2018,7,23,8,30,801.0,91.0,2.3,25.3,591.0,134.91,72.58
2018,7,23,8,45,822.5,90.5,2.35,26.2,636.5,198.09,115.85
2018,7,23,9,0,844.0,90.0,2.4,27.1,682.0,255.0,160.72
2018,7,23,9,15,856.5,91.0,2.45,27.85,721.5,312.22,208.71
2018,7,23,9,30,869.0,92.0,2.5,28.6,761.0,369.9,257.2
2018,7,23,9,45,879.0,92.5,2.6,29.35,795.5,426.41,304.01
2018,7,23,10,0,889.0,93.0,2.7,30.1,830.0,482.58,349.18
2018,7,23,10,15,894.0,95.0,2.75,30.6,858.0,536.81,391.71
2018,7,23,10,30,899.0,97.0,2.8,31.1,886.0,589.73,431.85
2018,7,23,10,45,902.0,99.0,2.85,31.65,907.5,639.88,468.66
2018,7,23,11,0,905.0,101.0,2.9,32.2,929.0,688.1,502.98
2018,7,23,11,15,906.0,103.0,3.0,32.45,943.0,732.78,534.78
2018,7,23,11,30,907.0,105.0,3.1,32.7,957.0,775.01,563.43
2018,7,23,11,45,906.0,107.5,3.15,33.0,964.0,813.49,588.07
2018,7,23,12,0,905.0,110.0,3.2,33.3,971.0,849.1,610.66
2018,7,23,12,15,902.5,111.5,3.3,33.25,970.0,879.56,630.96
2018,7,23,12,30,900.0,113.0,3.4,33.2,969.0,906.81,649.22
2018,7,23,12,45,895.0,115.0,3.5,33.15,960.5,928.93,664.23
2018,7,23,13,0,890.0,117.0,3.6,33.1,952.0,947.53,677.09
2018,7,23,13,15,888.0,116.0,3.65,33.1,938.0,962.53,687.3
2018,7,23,13,30,886.0,115.0,3.7,33.1,924.0,973.89,695.3
2018,7,23,13,45,882.5,113.5,3.8,33.05,902.5,979.59,700.26
2018,7,23,14,0,879.0,112.0,3.9,33.0,881.0,981.53,702.96
2018,7,23,14,15,872.5,110.5,3.95,32.8,853.0,976.79,701.63
2018,7,23,14,30,866.0,109.0,4.0,32.6,825.0,968.35,698.06
2018,7,23,14,45,852.0,110.0,4.05,32.45,789.0,951.72,689.09
2018,7,23,15,0,838.0,111.0,4.1,32.3,753.0,931.8,678.06
2018,7,23,15,15,829.0,107.0,4.1,32.3,714.0,908.11,663.87
2018,7,23,15,30,820.0,103.0,4.1,32.3,675.0,881.24,647.58
2018,7,23,15,45,807.0,100.0,4.05,31.35,632.0,858.45,636.23
2018,7,23,16,0,794.0,97.0,4.0,30.4,589.0,823.04,616.07
2018,7,23,16,15,773.0,94.0,3.9,29.6,541.5,778.52,588.71
2018,7,23,16,30,752.0,91.0,3.8,28.8,494.0,732.4,559.73
2018,7,23,16,45,725.0,87.5,3.75,28.05,444.5,679.79,525.49
2018,7,23,17,0,698.0,84.0,3.7,27.3,395.0,629.64,492.18
2018,7,23,17,15,663.0,79.5,3.6,26.35,345.0,569.93,449.72
2018,7,23,17,30,628.0,75.0,3.5,25.4,295.0,511.28,406.22
2018,7,23,17,45,582.0,68.5,3.4,24.45,246.5,445.22,355.21
2018,7,23,18,0,536.0,62.0,3.3,23.5,198.0,382.18,304.47
2018,7,23,18,15,463.5,53.5,3.15,22.7,152.5,307.47,242.38
2018,7,23,18,30,391.0,45.0,3.0,21.9,107.0,239.63,184.17
2018,7,23,18,45,280.0,34.0,2.9,21.1,70.5,162.48,116.99
2018,7,23,19,0,169.0,23.0,2.8,20.3,34.0,90.78,26.14
2018,7,23,19,15,90.0,12.5,2.75,19.85,18.0,33.8,0.0
2018,7,23,19,30,11.0,2.0,2.7,19.4,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,2.65,19.0,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.6,18.35,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.55,17.85,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.7,16.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,2.25,16.05,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,2.3,16.2,2.0,0.0,0.0
2018,7,24,5,15,111.0,13.5,2.35,16.6,20.5,11.52,0.0
2018,7,24,5,30,210.0,25.0,2.4,17.0,39.0,20.88,4.61
2018,7,24,5,45,311.5,35.0,2.5,17.4,75.5,28.66,18.36
2018,7,24,6,0,413.0,45.0,2.6,17.8,112.0,36.32,25.85
2018,7,24,6,15,420.5,54.0,2.65,18.45,143.0,42.46,31.57
2018,7,24,6,30,428.0,63.0,2.7,19.1,174.0,48.28,36.8
2018,7,24,6,45,361.5,84.5,2.75,19.75,192.5,61.42,48.23
2018,7,24,7,0,295.0,106.0,2.8,20.4,211.0,74.39,59.28
2018,7,24,7,15,383.5,116.0,2.8,21.1,274.5,80.72,64.41
2018,7,24,7,30,472.0,126.0,2.8,21.8,338.0,86.97,69.35
2018,7,24,7,45,597.0,111.5,2.8,22.55,412.0,76.61,60.09
2018,7,24,8,0,722.0,97.0,2.8,23.3,486.0,73.4,56.99
2018,7,24,8,15,769.5,92.0,2.85,24.05,541.0,81.54,51.52
2018,7,24,8,30,817.0,87.0,2.9,24.8,596.0,141.88,77.77
2018,7,24,8,45,833.0,88.5,2.95,25.6,640.0,198.35,116.04
2018,7,24,9,0,849.0,90.0,3.0,26.4,684.0,256.17,162.18
2018,7,24,9,15,856.5,93.5,3.1,27.05,722.5,314.21,211.39
2018,7,24,9,30,864.0,97.0,3.2,27.7,761.0,372.16,260.72
2018,7,24,9,45,867.5,102.0,3.25,28.35,794.5,429.35,308.51
2018,7,24,10,0,871.0,107.0,3.3,29.0,828.0,485.58,354.1
2018,7,24,10,15,879.0,107.5,3.4,29.45,856.5,539.44,396.87
2018,7,24,10,30,887.0,108.0,3.5,29.9,885.0,592.29,437.58
2018,7,24,10,45,892.5,108.5,3.55,30.3,907.0,642.37,475.07
2018,7,24,11,0,898.0,109.0,3.6,30.7,929.0,690.74,510.29
2018,7,24,11,15,901.0,109.5,3.65,30.85,943.5,735.44,542.59
2018,7,24,11,30,904.0,110.0,3.7,31.0,958.0,777.83,571.91
2018,7,24,11,45,906.0,110.5,3.8,31.1,966.0,816.96,598.05
2018,7,24,12,0,908.0,111.0,3.9,31.2,974.0,853.39,622.28
2018,7,24,12,15,907.0,111.5,3.95,31.15,973.5,884.4,643.0
2018,7,24,12,30,906.0,112.0,4.0,31.1,973.0,912.24,661.64
2018,7,24,12,45,902.5,113.0,4.05,31.05,965.0,934.96,676.96
2018,7,24,13,0,899.0,114.0,4.1,31.0,957.0,954.18,690.08
2018,7,24,13,15,897.0,113.0,4.1,30.85,942.5,969.29,700.64
2018,7,24,13,30,895.0,112.0,4.1,30.7,928.0,980.72,708.93
2018,7,24,13,45,891.5,111.0,4.1,30.55,907.0,986.96,713.98
2018,7,24,14,0,888.0,110.0,4.1,30.4,886.0,989.41,716.73
2018,7,24,14,15,882.0,108.0,4.1,30.15,857.5,984.61,715.19
2018,7,24,14,30,876.0,106.0,4.1,29.9,829.0,976.06,711.36
2018,7,24,14,45,868.0,104.5,4.05,29.65,795.0,962.44,704.03
2018,7,24,15,0,860.0,103.0,4.0,29.4,761.0,945.3,694.48
2018,7,24,15,15,849.0,101.0,4.0,29.4,721.5,921.43,680.08
2018,7,24,15,30,838.0,99.0,4.0,29.4,682.0,894.43,663.61
2018,7,24,15,45,824.5,95.5,3.95,28.55,638.0,860.58,644.38
2018,7,24,16,0,811.0,92.0,3.9,27.7,594.0,832.99,629.26
2018,7,24,16,15,794.0,88.5,3.85,27.1,547.0,790.69,602.96
2018,7,24,16,30,777.0,85.0,3.8,26.5,500.0,746.48,574.91
2018,7,24,16,45,754.0,81.0,3.75,25.9,450.5,695.43,541.33
2018,7,24,17,0,731.0,77.0,3.7,25.3,401.0,643.53,506.31
2018,7,24,17,15,698.0,72.5,3.6,24.5,350.5,583.65,463.83
2018,7,24,17,30,665.0,68.0,3.5,23.7,300.0,527.16,421.44
2018,7,24,17,45,619.0,62.5,3.4,22.9,251.0,460.54,369.47
2018,7,24,18,0,573.0,57.0,3.3,22.1,202.0,396.89,317.72
2018,7,24,18,15,504.0,49.5,3.2,21.5,156.0,323.12,255.74
2018,7,24,18,30,435.0,42.0,3.1,20.9,110.0,255.8,197.19
2018,7,24,18,45,323.0,32.0,2.95,20.3,72.5,176.89,127.27
2018,7,24,19,0,211.0,22.0,2.8,19.7,35.0,103.45,23.26
2018,7,24,19,15,105.5,11.0,2.8,19.4,17.5,36.55,0.0
2018,7,24,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.8,18.35,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.75,18.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.95,15.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,2.1,15.9,2.0,0.0,0.0
2018,7,25,5,15,151.5,13.0,2.2,16.45,21.5,11.1,0.0
2018,7,25,5,30,283.0,23.0,2.3,17.0,41.0,19.24,2.6
2018,7,25,5,45,390.0,30.5,2.4,17.55,79.0,25.03,15.23
2018,7,25,6,0,497.0,38.0,2.5,18.1,117.0,30.86,21.08
2018,7,25,6,15,483.0,51.0,2.45,18.85,150.5,40.44,29.74
2018,7,25,6,30,469.0,64.0,2.4,19.6,184.0,49.46,37.75
2018,7,25,6,45,540.5,69.5,2.4,20.4,237.5,52.85,40.64
2018,7,25,7,0,612.0,75.0,2.4,21.2,291.0,56.27,43.43
2018,7,25,7,15,695.0,69.5,2.45,22.15,351.5,56.73,43.55
2018,7,25,7,30,778.0,64.0,2.5,23.1,412.0,52.81,39.87
2018,7,25,7,45,800.0,67.5,2.55,24.05,462.0,62.72,47.99
2018,7,25,8,0,822.0,71.0,2.6,25.0,512.0,65.49,49.95
2018,7,25,8,15,839.0,73.5,2.65,25.8,560.0,80.13,49.34
2018,7,25,8,30,856.0,76.0,2.7,26.6,608.0,138.01,72.72
2018,7,25,8,45,868.5,78.0,2.8,27.35,652.0,196.56,112.34
2018,7,25,9,0,881.0,80.0,2.9,28.1,696.0,256.06,159.77
2018,7,25,9,15,887.5,84.0,2.95,28.85,735.0,316.07,210.29
2018,7,25,9,30,894.0,88.0,3.0,29.6,774.0,375.88,260.69
2018,7,25,9,45,897.5,92.0,3.1,30.3,807.5,434.06,308.98
2018,7,25,10,0,901.0,96.0,3.2,31.0,841.0,491.21,355.0
2018,7,25,10,15,907.0,97.5,3.25,31.6,869.5,546.41,398.1
2018,7,25,10,30,913.0,99.0,3.3,32.2,898.0,600.36,438.8
2018,7,25,10,45,917.0,100.5,3.35,32.85,920.0,651.6,476.17
2018,7,25,11,0,921.0,102.0,3.4,33.5,942.0,700.94,511.02
2018,7,25,11,15,923.0,103.5,3.5,33.75,957.0,746.79,543.56
2018,7,25,11,30,925.0,105.0,3.6,34.0,972.0,790.19,572.8
2018,7,25,11,45,925.5,106.0,3.65,34.3,979.0,829.38,597.84
2018,7,25,12,0,926.0,107.0,3.7,34.6,986.0,865.69,620.81
2018,7,25,12,15,924.5,108.0,3.8,34.55,985.5,897.29,641.78
2018,7,25,12,30,923.0,109.0,3.9,34.5,985.0,925.62,660.66
2018,7,25,12,45,920.5,109.5,4.0,34.45,977.0,949.2,676.53
2018,7,25,13,0,918.0,110.0,4.1,34.4,969.0,969.22,690.22
2018,7,25,13,15,915.0,109.5,4.15,34.1,954.0,984.14,701.2
2018,7,25,13,30,912.0,109.0,4.2,33.8,939.0,995.28,709.91
2018,7,25,13,45,891.5,117.5,4.25,33.55,912.5,994.6,711.04
2018,7,25,14,0,871.0,126.0,4.3,33.3,886.0,990.06,709.88
2018,7,25,14,15,825.0,145.5,4.35,32.75,846.5,981.55,707.14
2018,7,25,14,30,779.0,165.0,4.4,32.2,807.0,956.61,693.72
2018,7,25,14,45,809.5,140.5,4.4,31.65,782.5,957.4,697.11
2018,7,25,15,0,840.0,116.0,4.4,31.1,758.0,941.23,689.23
2018,7,25,15,15,834.0,111.0,4.4,31.1,719.5,919.29,676.1
2018,7,25,15,30,828.0,106.0,4.4,31.1,681.0,904.25,667.69
2018,7,25,15,45,827.0,98.5,4.3,29.6,640.5,876.77,654.36
2018,7,25,16,0,826.0,91.0,4.2,28.1,600.0,845.9,638.51
2018,7,25,16,15,808.0,87.5,4.05,27.1,552.0,802.25,611.92
2018,7,25,16,30,790.0,84.0,3.9,26.1,504.0,756.71,583.52
2018,7,25,16,45,754.0,82.5,3.8,25.1,451.0,698.03,545.1
2018,7,25,17,0,718.0,81.0,3.7,24.1,398.0,639.41,505.67
2018,7,25,17,15,689.5,75.0,3.6,23.3,348.5,584.11,466.23
2018,7,25,17,30,661.0,69.0,3.5,22.5,299.0,526.51,422.91
2018,7,25,17,45,614.5,64.0,3.35,21.65,250.0,460.31,370.96
2018,7,25,18,0,568.0,59.0,3.2,20.8,201.0,397.07,319.24
2018,7,25,18,15,489.0,51.5,3.1,20.35,154.0,318.52,253.06
2018,7,25,18,30,410.0,44.0,3.0,19.9,107.0,247.44,191.3
2018,7,25,18,45,293.0,33.5,2.95,19.4,70.0,167.31,120.17
2018,7,25,19,0,176.0,23.0,2.9,18.9,33.0,92.65,12.46
2018,7,25,19,15,88.0,11.5,2.85,18.6,16.5,32.51,0.0
2018,7,25,19,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.8,16.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,26,4,45,1.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,26,5,0,2.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,26,5,15,87.0,11.5,2.65,16.4,17.0,9.82,0.0
2018,7,26,5,30,172.0,23.0,2.7,16.9,34.0,17.93,0.67
2018,7,26,5,45,278.0,35.0,2.7,17.35,70.5,28.7,18.2
2018,7,26,6,0,384.0,47.0,2.7,17.8,107.0,38.06,27.29
2018,7,26,6,15,454.5,55.5,2.65,18.55,152.0,44.05,32.91
2018,7,26,6,30,525.0,64.0,2.6,19.3,197.0,49.95,38.21
2018,7,26,6,45,532.0,76.0,2.6,20.05,237.0,57.89,45.1
2018,7,26,7,0,539.0,88.0,2.6,20.8,277.0,65.37,51.4
2018,7,26,7,15,560.0,98.5,2.55,21.55,322.5,71.43,56.32
2018,7,26,7,30,581.0,109.0,2.5,22.3,368.0,77.11,60.82
2018,7,26,7,45,634.0,110.5,2.5,23.05,424.0,76.63,60.01
2018,7,26,8,0,687.0,112.0,2.5,23.8,480.0,76.33,59.35
2018,7,26,8,15,730.0,110.5,2.45,24.6,534.0,86.01,55.58
2018,7,26,8,30,773.0,109.0,2.4,25.4,588.0,144.9,81.55
2018,7,26,8,45,796.5,109.0,2.4,26.2,634.5,199.84,118.32
2018,7,26,9,0,820.0,109.0,2.4,27.0,681.0,257.22,163.43
2018,7,26,9,15,828.5,114.0,2.4,27.8,720.5,316.27,212.64
2018,7,26,9,30,837.0,119.0,2.4,28.6,760.0,375.52,261.95
2018,7,26,9,45,842.0,123.5,2.4,29.4,793.5,435.78,310.85
2018,7,26,10,0,847.0,128.0,2.4,30.2,827.0,491.23,354.68
2018,7,26,10,15,854.0,130.5,2.5,30.9,856.0,545.22,396.33
2018,7,26,10,30,861.0,133.0,2.6,31.6,885.0,598.18,435.82
2018,7,26,10,45,866.5,134.0,2.7,32.3,907.0,647.83,471.78
2018,7,26,11,0,872.0,135.0,2.8,33.0,929.0,695.84,505.52
2018,7,26,11,15,876.0,135.5,2.9,33.25,944.5,740.56,537.09
2018,7,26,11,30,880.0,136.0,3.0,33.5,960.0,783.14,566.56
2018,7,26,11,45,882.0,137.0,3.15,33.75,968.0,822.23,592.09
2018,7,26,12,0,884.0,138.0,3.3,34.0,976.0,858.73,615.8
2018,7,26,12,15,883.0,138.5,3.4,33.9,975.5,889.49,636.35
2018,7,26,12,30,882.0,139.0,3.5,33.8,975.0,917.17,654.96
2018,7,26,12,45,879.5,139.5,3.6,33.65,967.5,940.27,670.82
2018,7,26,13,0,877.0,140.0,3.7,33.5,960.0,959.96,684.62
2018,7,26,13,15,842.5,158.5,3.75,33.1,936.0,976.55,696.96
2018,7,26,13,30,808.0,177.0,3.8,32.7,912.0,976.1,698.5
2018,7,26,13,45,827.0,160.5,3.85,32.3,896.5,989.23,709.04
2018,7,26,14,0,846.0,144.0,3.9,31.9,881.0,998.19,716.97
2018,7,26,14,15,847.5,136.5,3.95,31.2,854.0,982.07,709.67
2018,7,26,14,30,849.0,129.0,4.0,30.5,827.0,975.85,709.05
2018,7,26,14,45,841.0,126.0,4.0,29.85,792.5,973.41,710.53
2018,7,26,15,0,833.0,123.0,4.0,29.2,758.0,954.85,701.42
2018,7,26,15,15,820.0,120.5,4.0,29.2,717.5,928.72,685.57
2018,7,26,15,30,807.0,118.0,4.0,29.2,677.0,899.53,667.67
2018,7,26,15,45,793.0,114.0,3.95,27.6,633.0,864.92,649.91
2018,7,26,16,0,779.0,110.0,3.9,26.0,589.0,827.74,629.94
2018,7,26,16,15,761.5,105.0,3.8,25.0,541.5,784.17,603.29
2018,7,26,16,30,744.0,100.0,3.7,24.0,494.0,738.76,574.78
2018,7,26,16,45,719.0,94.5,3.65,23.05,444.0,689.09,542.54
2018,7,26,17,0,694.0,89.0,3.6,22.1,394.0,635.17,506.23
2018,7,26,17,15,660.0,83.0,3.55,21.25,343.5,574.26,461.93
2018,7,26,17,30,626.0,77.0,3.5,20.4,293.0,514.33,416.58
2018,7,26,17,45,579.5,69.5,3.4,19.6,243.5,446.64,363.04
2018,7,26,18,0,533.0,62.0,3.3,18.8,194.0,382.04,309.83
2018,7,26,18,15,464.5,53.0,3.25,18.35,149.0,308.62,247.22
2018,7,26,18,30,396.0,44.0,3.2,17.9,104.0,241.69,188.24
2018,7,26,18,45,290.0,33.0,3.1,17.45,68.0,165.93,119.38
2018,7,26,19,0,184.0,22.0,3.0,17.0,32.0,93.84,2.73
2018,7,26,19,15,92.0,11.0,3.0,16.8,16.0,33.16,0.0
2018,7,26,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,27,5,15,83.5,11.0,3.65,15.2,16.0,9.39,0.0
2018,7,27,5,30,167.0,22.0,3.7,15.7,32.0,17.16,0.0
2018,7,27,5,45,214.5,30.5,3.8,16.25,56.0,23.6,13.94
2018,7,27,6,0,262.0,39.0,3.9,16.8,80.0,29.92,20.32
2018,7,27,6,15,229.5,41.5,3.9,17.4,87.0,31.3,21.87
2018,7,27,6,30,197.0,44.0,3.9,18.0,94.0,32.5,23.07
2018,7,27,6,45,98.5,62.0,3.9,18.55,87.0,46.82,35.67
2018,7,27,7,0,0.0,80.0,3.9,19.1,80.0,65.45,51.85
2018,7,27,7,15,2.5,111.0,3.85,19.6,112.0,88.78,71.82
2018,7,27,7,30,5.0,142.0,3.8,20.1,144.0,111.42,90.86
2018,7,27,7,45,8.0,159.0,3.75,20.6,163.0,124.23,101.23
2018,7,27,8,0,11.0,176.0,3.7,21.1,182.0,136.93,111.38
2018,7,27,8,15,34.5,210.0,3.7,21.7,231.0,153.15,118.42
2018,7,27,8,30,58.0,244.0,3.7,22.3,280.0,182.54,139.27
2018,7,27,8,45,251.5,240.0,3.7,22.85,413.0,204.14,146.83
2018,7,27,9,0,445.0,236.0,3.7,23.4,546.0,259.11,182.21
2018,7,27,9,15,612.5,193.0,3.7,23.95,646.0,308.6,217.55
2018,7,27,9,30,780.0,150.0,3.7,24.5,746.0,379.98,272.22
2018,7,27,9,45,815.0,140.5,3.75,25.1,788.5,435.77,318.59
2018,7,27,10,0,850.0,131.0,3.8,25.7,831.0,495.31,366.84
2018,7,27,10,15,858.0,132.0,3.8,26.05,860.0,548.99,409.93
2018,7,27,10,30,866.0,133.0,3.8,26.4,889.0,601.69,450.96
2018,7,27,10,45,872.5,134.0,3.85,26.75,912.0,652.28,489.36
2018,7,27,11,0,879.0,135.0,3.9,27.1,935.0,701.31,525.6
2018,7,27,11,15,883.0,135.5,3.9,27.3,950.0,746.42,558.33
2018,7,27,11,30,887.0,136.0,3.9,27.5,965.0,789.36,588.74
2018,7,27,11,45,888.5,136.5,3.95,27.7,972.5,827.98,614.44
2018,7,27,12,0,890.0,137.0,4.0,27.9,980.0,863.93,638.19
2018,7,27,12,15,896.0,133.5,4.0,27.95,982.0,897.48,660.37
2018,7,27,12,30,902.0,130.0,4.0,28.0,984.0,928.17,680.56
2018,7,27,12,45,907.5,126.0,4.05,28.05,979.0,954.86,698.37
2018,7,27,13,0,913.0,122.0,4.1,28.1,974.0,978.22,714.03
2018,7,27,13,15,912.5,119.5,4.1,27.9,959.5,993.78,725.08
2018,7,27,13,30,912.0,117.0,4.1,27.7,945.0,1005.56,733.81
2018,7,27,13,45,911.0,113.5,4.1,27.55,923.5,1012.0,739.05
2018,7,27,14,0,910.0,110.0,4.1,27.4,902.0,1014.5,741.89
2018,7,27,14,15,905.0,107.5,4.1,27.1,873.0,1010.16,740.83
2018,7,27,14,30,900.0,105.0,4.1,26.8,844.0,1001.94,737.38
2018,7,27,14,45,894.0,102.5,4.05,26.5,810.0,988.94,730.6
2018,7,27,15,0,888.0,100.0,4.0,26.2,776.0,972.25,721.46
2018,7,27,15,15,876.5,98.0,4.0,26.2,735.0,947.34,706.33
2018,7,27,15,30,865.0,96.0,4.0,26.2,694.0,919.22,689.05
2018,7,27,15,45,851.5,93.0,3.85,25.3,649.0,885.15,669.24
2018,7,27,16,0,838.0,90.0,3.7,24.4,604.0,848.38,647.34
2018,7,27,16,15,819.5,87.5,3.65,23.7,556.0,813.89,626.74
2018,7,27,16,30,801.0,85.0,3.6,23.0,508.0,768.62,598.04
2018,7,27,16,45,774.5,82.0,3.55,22.25,457.0,714.95,562.74
2018,7,27,17,0,748.0,79.0,3.5,21.5,406.0,660.6,526.01
2018,7,27,17,15,710.5,75.0,3.5,20.6,354.0,597.17,481.0
2018,7,27,17,30,673.0,71.0,3.5,19.7,302.0,538.01,436.39
2018,7,27,17,45,620.5,65.5,3.5,18.8,251.0,466.84,380.37
2018,7,27,18,0,568.0,60.0,3.5,17.9,200.0,399.22,324.76
2018,7,27,18,15,490.0,52.5,3.5,17.35,153.0,320.9,257.98
2018,7,27,18,30,412.0,45.0,3.5,16.8,106.0,249.82,195.29
2018,7,27,18,45,293.0,33.5,3.5,16.25,68.5,167.63,120.38
2018,7,27,19,0,174.0,22.0,3.5,15.7,31.0,90.33,0.0
2018,7,27,19,15,87.0,11.0,3.5,15.5,15.5,31.9,0.0
2018,7,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.75,14.5,10.5,7.26,0.0
2018,7,28,5,30,66.0,17.0,2.8,15.0,21.0,13.6,0.0
2018,7,28,5,45,124.5,36.0,2.9,15.45,52.0,28.0,17.54
2018,7,28,6,0,183.0,55.0,3.0,15.9,83.0,42.07,30.93
2018,7,28,6,15,198.5,73.0,2.95,16.5,113.5,54.94,42.7
2018,7,28,6,30,214.0,91.0,2.9,17.1,144.0,67.42,53.89
2018,7,28,6,45,198.0,112.0,2.9,17.65,170.0,81.14,65.9
2018,7,28,7,0,182.0,133.0,2.9,18.2,196.0,97.54,79.97
2018,7,28,7,15,185.0,155.5,2.85,18.75,228.5,112.07,92.12
2018,7,28,7,30,188.0,178.0,2.8,19.3,261.0,126.13,103.65
2018,7,28,7,45,222.5,197.0,2.75,19.85,307.0,131.83,107.89
2018,7,28,8,0,257.0,216.0,2.7,20.4,353.0,142.27,116.07
2018,7,28,8,15,384.0,211.5,2.65,21.1,437.5,147.92,110.32
2018,7,28,8,30,511.0,207.0,2.6,21.8,522.0,179.46,119.97
2018,7,28,8,45,564.5,207.5,2.6,22.55,579.5,225.96,150.38
2018,7,28,9,0,618.0,208.0,2.6,23.3,637.0,278.58,190.06
2018,7,28,9,15,621.5,220.5,2.55,24.0,673.5,331.32,233.52
2018,7,28,9,30,625.0,233.0,2.5,24.7,710.0,384.14,276.88
2018,7,28,9,45,621.5,247.5,2.5,25.45,740.0,435.55,318.33
2018,7,28,10,0,618.0,262.0,2.5,26.2,770.0,485.94,357.67
2018,7,28,10,15,629.5,266.0,2.55,26.75,799.0,535.01,395.18
2018,7,28,10,30,641.0,270.0,2.6,27.3,828.0,584.24,431.73
2018,7,28,10,45,649.5,272.5,2.6,27.85,850.5,630.39,464.95
2018,7,28,11,0,658.0,275.0,2.6,28.4,873.0,675.9,496.8
2018,7,28,11,15,663.5,277.0,2.7,28.75,888.0,718.02,526.4
2018,7,28,11,30,669.0,279.0,2.8,29.1,903.0,758.79,554.54
2018,7,28,11,45,672.5,279.5,2.85,29.45,911.0,795.18,579.02
2018,7,28,12,0,676.0,280.0,2.9,29.8,919.0,829.6,601.81
2018,7,28,12,15,696.0,267.5,3.0,29.95,925.5,864.76,626.1
2018,7,28,12,30,716.0,255.0,3.1,30.1,932.0,897.92,648.9
2018,7,28,12,45,740.0,238.0,3.2,30.2,932.5,928.16,670.0
2018,7,28,13,0,764.0,221.0,3.3,30.3,933.0,955.56,688.32
2018,7,28,13,15,762.0,218.5,3.35,30.2,919.0,969.34,698.04
2018,7,28,13,30,760.0,216.0,3.4,30.1,905.0,979.58,705.69
2018,7,28,13,45,756.5,211.5,3.5,29.95,883.0,982.76,709.42
2018,7,28,14,0,753.0,207.0,3.6,29.8,861.0,982.3,710.96
2018,7,28,14,15,747.0,203.0,3.6,29.45,833.5,976.29,708.94
2018,7,28,14,30,741.0,199.0,3.6,29.1,806.0,966.74,704.77
2018,7,28,14,45,733.5,193.0,3.65,28.7,772.0,950.21,696.54
2018,7,28,15,0,726.0,187.0,3.7,28.3,738.0,930.35,686.17
2018,7,28,15,15,710.5,182.5,3.7,28.3,697.5,901.33,668.27
2018,7,28,15,30,695.0,178.0,3.7,28.3,657.0,869.6,648.52
2018,7,28,15,45,683.5,169.0,3.65,27.25,614.0,834.25,628.55
2018,7,28,16,0,672.0,160.0,3.6,26.2,571.0,796.47,606.55
2018,7,28,16,15,662.0,148.5,3.55,25.5,525.5,755.12,580.77
2018,7,28,16,30,652.0,137.0,3.5,24.8,480.0,711.7,553.03
2018,7,28,16,45,632.0,126.5,3.4,24.05,431.5,659.77,517.84
2018,7,28,17,0,612.0,116.0,3.3,23.3,383.0,607.07,480.92
2018,7,28,17,15,578.5,107.0,3.25,22.4,333.5,546.17,436.78
2018,7,28,17,30,545.0,98.0,3.2,21.5,284.0,486.31,391.76
2018,7,28,17,45,500.0,86.5,3.1,20.65,235.0,418.57,338.52
2018,7,28,18,0,455.0,75.0,3.0,19.8,186.0,350.42,282.95
2018,7,28,18,15,384.0,62.5,2.95,19.1,141.0,277.06,221.05
2018,7,28,18,30,313.0,50.0,2.9,18.4,96.0,211.02,163.56
2018,7,28,18,45,217.5,35.0,2.85,17.75,61.0,140.77,99.29
2018,7,28,19,0,122.0,20.0,2.8,17.1,26.0,71.05,0.0
2018,7,28,19,15,61.0,10.0,2.85,16.8,13.0,24.34,0.0
2018,7,28,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,29,5,15,73.5,10.5,2.95,15.25,14.5,8.96,0.0
2018,7,29,5,30,147.0,21.0,3.0,15.6,29.0,16.37,0.0
2018,7,29,5,45,236.0,33.5,3.05,16.0,62.0,25.95,15.66
2018,7,29,6,0,325.0,46.0,3.1,16.4,95.0,35.4,25.05
2018,7,29,6,15,259.5,52.0,3.1,16.95,100.5,39.1,28.75
2018,7,29,6,30,194.0,58.0,3.1,17.5,106.0,42.43,31.86
2018,7,29,6,45,103.5,83.0,3.1,18.05,109.0,64.27,51.06
2018,7,29,7,0,13.0,108.0,3.1,18.6,112.0,85.55,69.46
2018,7,29,7,15,31.0,137.5,3.1,19.15,150.5,103.34,84.51
2018,7,29,7,30,49.0,167.0,3.1,19.7,189.0,122.81,100.7
2018,7,29,7,45,181.5,184.0,3.1,20.25,278.0,130.37,106.54
2018,7,29,8,0,314.0,201.0,3.1,20.8,367.0,134.7,109.59
2018,7,29,8,15,378.0,206.5,3.05,21.25,425.5,137.01,101.65
2018,7,29,8,30,442.0,212.0,3.0,21.7,484.0,176.28,120.18
2018,7,29,8,45,568.0,186.5,2.95,22.1,563.0,212.73,140.3
2018,7,29,9,0,694.0,161.0,2.9,22.5,642.0,262.2,175.38
2018,7,29,9,15,739.5,153.0,2.9,22.8,692.5,316.26,220.12
2018,7,29,9,30,785.0,145.0,2.9,23.1,743.0,378.86,272.1
2018,7,29,9,45,785.5,153.5,2.9,23.4,775.0,435.06,319.53
2018,7,29,10,0,786.0,162.0,2.9,23.7,807.0,490.23,364.8
2018,7,29,10,15,795.5,163.5,2.9,23.95,836.0,543.33,407.2
2018,7,29,10,30,805.0,165.0,2.9,24.2,865.0,595.84,447.89
2018,7,29,10,45,812.0,166.0,2.9,24.5,887.5,645.6,485.33
2018,7,29,11,0,819.0,167.0,2.9,24.8,910.0,694.04,520.78
2018,7,29,11,15,823.5,168.5,2.95,25.0,926.0,739.61,553.72
2018,7,29,11,30,828.0,170.0,3.0,25.2,942.0,783.23,584.64
2018,7,29,11,45,735.5,224.5,3.05,25.4,914.0,799.33,594.02
2018,7,29,12,0,643.0,279.0,3.1,25.6,886.0,802.58,594.47
2018,7,29,12,15,506.5,340.5,3.15,25.6,818.5,767.38,568.13
2018,7,29,12,30,370.0,402.0,3.2,25.6,751.0,712.63,528.09
2018,7,29,12,45,411.0,389.5,3.25,25.6,774.5,765.65,566.29
2018,7,29,13,0,452.0,377.0,3.3,25.6,798.0,808.43,596.73
2018,7,29,13,15,446.0,371.5,3.35,25.25,781.0,811.75,600.24
2018,7,29,13,30,440.0,366.0,3.4,24.9,764.0,812.38,602.25
2018,7,29,13,45,446.5,352.5,3.45,24.55,748.0,814.96,606.11
2018,7,29,14,0,453.0,339.0,3.5,24.2,732.0,814.93,608.25
2018,7,29,14,15,373.5,352.0,3.5,23.8,668.5,736.91,554.32
2018,7,29,14,30,294.0,365.0,3.5,23.4,605.0,675.04,510.71
2018,7,29,14,45,264.5,354.0,3.5,23.05,563.0,636.14,484.25
2018,7,29,15,0,235.0,343.0,3.5,22.7,521.0,576.81,442.75
2018,7,29,15,15,364.5,284.5,3.5,22.7,543.5,655.11,504.67
2018,7,29,15,30,494.0,226.0,3.5,22.7,566.0,727.06,560.4
2018,7,29,15,45,563.0,188.0,3.55,22.05,550.5,737.85,572.61
2018,7,29,16,0,632.0,150.0,3.6,21.4,535.0,751.61,586.46
2018,7,29,16,15,635.0,136.0,3.55,20.9,496.0,719.59,565.73
2018,7,29,16,30,638.0,122.0,3.5,20.4,457.0,684.71,542.89
2018,7,29,16,45,636.0,110.5,3.5,19.95,415.5,646.03,516.88
2018,7,29,17,0,634.0,99.0,3.5,19.5,374.0,605.17,488.06
2018,7,29,17,15,592.5,91.0,3.45,18.95,322.0,539.05,438.26
2018,7,29,17,30,551.0,83.0,3.4,18.4,270.0,474.77,388.3
2018,7,29,17,45,521.0,73.5,3.35,17.9,226.0,417.97,342.45
2018,7,29,18,0,491.0,64.0,3.3,17.4,182.0,362.77,295.94
2018,7,29,18,15,410.5,54.0,3.2,17.05,136.5,284.33,228.7
2018,7,29,18,30,330.0,44.0,3.1,16.7,91.0,213.83,166.66
2018,7,29,18,45,235.0,31.5,3.05,16.3,58.5,143.1,100.37
2018,7,29,19,0,140.0,19.0,3.0,15.9,26.0,75.23,0.0
2018,7,29,19,15,70.0,9.5,2.95,15.8,13.0,26.27,0.0
2018,7,29,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,30,5,15,31.0,8.5,2.8,14.55,10.0,7.26,0.0
2018,7,30,5,30,62.0,17.0,2.9,15.1,20.0,13.55,0.0
2018,7,30,5,45,162.0,31.0,3.05,15.65,52.0,23.85,13.82
2018,7,30,6,0,262.0,45.0,3.2,16.2,84.0,34.4,24.17
2018,7,30,6,15,220.5,61.5,3.2,17.0,103.0,45.79,34.57
2018,7,30,6,30,179.0,78.0,3.2,17.8,122.0,58.52,45.93
2018,7,30,6,45,180.0,99.0,3.2,18.55,152.0,72.6,58.22
2018,7,30,7,0,181.0,120.0,3.2,19.3,182.0,86.1,69.74
2018,7,30,7,15,297.5,130.0,3.1,19.9,251.5,93.52,75.81
2018,7,30,7,30,414.0,140.0,3.0,20.5,321.0,95.62,77.19
2018,7,30,7,45,555.5,125.5,2.95,21.1,400.0,86.46,68.92
2018,7,30,8,0,697.0,111.0,2.9,21.7,479.0,76.16,59.76
2018,7,30,8,15,708.0,119.0,2.9,22.25,523.5,91.06,60.56
2018,7,30,8,30,719.0,127.0,2.9,22.8,568.0,146.15,85.47
2018,7,30,8,45,758.5,123.5,2.85,23.35,619.5,205.27,125.74
2018,7,30,9,0,798.0,120.0,2.8,23.9,671.0,261.66,170.07
2018,7,30,9,15,819.0,119.0,2.8,24.55,713.5,318.85,218.22
2018,7,30,9,30,840.0,118.0,2.8,25.2,756.0,381.58,270.74
2018,7,30,9,45,851.5,119.0,2.8,25.8,791.5,438.36,318.14
2018,7,30,10,0,863.0,120.0,2.8,26.4,827.0,495.0,364.04
2018,7,30,10,15,872.5,120.5,2.8,27.2,857.0,549.86,406.78
2018,7,30,10,30,882.0,121.0,2.8,28.0,887.0,603.87,447.32
2018,7,30,10,45,889.5,120.5,2.85,28.75,909.5,654.76,484.53
2018,7,30,11,0,897.0,120.0,2.9,29.5,932.0,704.1,519.47
2018,7,30,11,15,901.5,120.5,2.9,30.1,948.0,750.37,551.33
2018,7,30,11,30,906.0,121.0,2.9,30.7,964.0,794.44,580.16
2018,7,30,11,45,909.0,120.5,2.95,31.25,972.0,834.09,604.95
2018,7,30,12,0,912.0,120.0,3.0,31.8,980.0,871.04,627.74
2018,7,30,12,15,901.5,126.5,3.0,32.0,976.5,899.68,645.55
2018,7,30,12,30,891.0,133.0,3.0,32.2,973.0,924.7,661.02
2018,7,30,12,45,889.5,133.0,3.05,32.4,965.5,948.47,676.06
2018,7,30,13,0,888.0,133.0,3.1,32.6,958.0,968.8,688.94
2018,7,30,13,15,884.0,132.5,3.15,32.5,942.5,982.73,698.69
2018,7,30,13,30,880.0,132.0,3.2,32.4,927.0,992.94,706.25
2018,7,30,13,45,874.5,130.5,3.25,32.3,904.0,996.97,710.04
2018,7,30,14,0,869.0,129.0,3.3,32.2,881.0,997.19,711.57
2018,7,30,14,15,860.5,128.0,3.3,31.85,851.5,991.19,709.66
2018,7,30,14,30,852.0,127.0,3.3,31.5,822.0,981.52,705.54
2018,7,30,14,45,840.0,125.5,3.3,31.2,786.0,976.68,704.53
2018,7,30,15,0,828.0,124.0,3.3,30.9,750.0,955.81,693.18
2018,7,30,15,15,815.0,121.5,3.3,30.9,709.5,929.6,677.62
2018,7,30,15,30,802.0,119.0,3.3,30.9,669.0,900.33,660.04
2018,7,30,15,45,782.0,117.0,3.25,29.75,623.5,862.42,639.26
2018,7,30,16,0,762.0,115.0,3.2,28.6,578.0,822.24,616.57
2018,7,30,16,15,734.0,112.5,3.15,27.8,528.5,777.43,589.33
2018,7,30,16,30,706.0,110.0,3.1,27.0,479.0,727.05,557.57
2018,7,30,16,45,672.5,105.5,3.05,26.2,428.0,669.36,519.75
2018,7,30,17,0,639.0,101.0,3.0,25.4,377.0,611.83,480.37
2018,7,30,17,15,595.5,94.5,3.0,24.3,325.5,545.67,433.15
2018,7,30,17,30,552.0,88.0,3.0,23.2,274.0,481.42,385.43
2018,7,30,17,45,493.5,80.0,2.95,22.1,225.0,408.99,329.08
2018,7,30,18,0,435.0,72.0,2.9,21.0,176.0,336.97,270.86
2018,7,30,18,15,358.0,59.5,2.85,20.15,131.5,261.63,207.69
2018,7,30,18,30,281.0,47.0,2.8,19.3,87.0,194.35,149.57
2018,7,30,18,45,185.0,31.5,2.75,18.5,53.5,124.92,85.38
2018,7,30,19,0,89.0,16.0,2.7,17.7,20.0,54.8,0.0
2018,7,30,19,15,44.5,8.0,2.75,17.3,10.0,18.39,0.0
2018,7,30,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,31,5,15,52.5,9.5,2.5,14.4,12.0,8.11,0.0
2018,7,31,5,30,105.0,19.0,2.6,15.0,24.0,14.78,0.0
2018,7,31,5,45,191.5,34.5,2.7,15.55,57.0,26.6,15.87
2018,7,31,6,0,278.0,50.0,2.8,16.1,90.0,38.19,27.42
2018,7,31,6,15,235.5,60.5,2.8,16.9,104.0,45.18,34.03
2018,7,31,6,30,193.0,71.0,2.8,17.7,118.0,53.87,41.86
