Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,23,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,5,45,30.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,9,19,6,0,61.0,10.0,1.4,12.0,11.0,8.54,0.0
2018,9,19,6,15,190.5,25.0,1.65,12.75,44.0,19.49,3.07
2018,9,19,6,30,320.0,40.0,1.9,13.5,77.0,33.15,22.58
2018,9,19,6,45,416.0,50.5,2.15,14.2,124.0,40.95,30.39
2018,9,19,7,0,512.0,61.0,2.4,14.9,171.0,48.67,37.59
2018,9,19,7,15,574.5,67.5,2.25,15.45,222.5,52.79,41.39
2018,9,19,7,30,637.0,74.0,2.1,16.0,274.0,56.92,45.0
2018,9,19,7,45,680.0,79.0,1.95,16.6,326.0,59.71,47.29
2018,9,19,8,0,723.0,84.0,1.8,17.2,378.0,62.48,49.48
2018,9,19,8,15,753.0,88.0,1.6,18.0,428.0,120.35,69.25
2018,9,19,8,30,783.0,92.0,1.4,18.8,478.0,180.82,108.82
2018,9,19,8,45,805.0,95.0,1.2,19.6,524.5,242.42,157.99
2018,9,19,9,0,827.0,98.0,1.0,20.4,571.0,306.23,211.62
2018,9,19,9,15,842.5,100.5,1.05,21.4,611.5,369.38,265.13
2018,9,19,9,30,858.0,103.0,1.1,22.4,652.0,433.32,317.87
2018,9,19,9,45,869.0,105.5,1.2,23.35,687.0,495.71,367.92
2018,9,19,10,0,880.0,108.0,1.3,24.3,722.0,557.05,415.29
2018,9,19,10,15,888.0,109.5,1.5,25.35,750.0,614.78,458.8
2018,9,19,10,30,896.0,111.0,1.7,26.4,778.0,671.22,499.91
2018,9,19,10,45,901.0,112.5,1.95,27.4,798.5,724.11,537.69
2018,9,19,11,0,906.0,114.0,2.2,28.4,819.0,774.94,573.01
2018,9,19,11,15,909.0,115.0,2.35,28.95,832.0,821.46,603.26
2018,9,19,11,30,912.0,116.0,2.5,29.5,845.0,865.31,631.38
2018,9,19,11,45,913.0,116.5,2.65,30.0,849.5,904.09,656.11
2018,9,19,12,0,914.0,117.0,2.8,30.5,854.0,939.66,678.67
2018,9,19,12,15,913.0,116.5,2.85,30.7,850.0,969.03,697.23
2018,9,19,12,30,912.0,116.0,2.9,30.9,846.0,994.76,713.51
2018,9,19,12,45,908.5,116.0,3.0,31.15,834.0,1014.85,726.56
2018,9,19,13,0,905.0,116.0,3.1,31.4,822.0,1031.03,737.28
2018,9,19,13,15,899.5,115.0,3.15,31.4,802.0,1040.19,744.03
2018,9,19,13,30,894.0,114.0,3.2,31.4,782.0,1045.3,748.44
2018,9,19,13,45,886.0,111.5,3.25,31.45,754.0,1042.17,747.65
2018,9,19,14,0,878.0,109.0,3.3,31.5,726.0,1035.0,744.51
2018,9,19,14,15,866.5,107.0,3.3,31.35,691.5,1033.48,745.38
2018,9,19,14,30,855.0,105.0,3.3,31.2,657.0,1015.43,735.72
2018,9,19,14,45,839.0,102.5,3.35,31.05,616.0,988.57,720.9
2018,9,19,15,0,823.0,100.0,3.4,30.9,575.0,958.34,703.82
2018,9,19,15,15,802.0,97.0,3.4,30.9,529.5,919.53,680.15
2018,9,19,15,30,781.0,94.0,3.4,30.9,484.0,878.06,654.45
2018,9,19,15,45,751.5,90.0,3.45,30.15,434.5,825.27,622.71
2018,9,19,16,0,722.0,86.0,3.5,29.4,385.0,777.1,593.28
2018,9,19,16,15,681.0,80.5,3.35,28.6,333.0,710.62,548.87
2018,9,19,16,30,640.0,75.0,3.2,27.8,281.0,644.52,503.18
2018,9,19,16,45,579.5,68.0,3.0,27.0,229.0,562.48,443.42
2018,9,19,17,0,519.0,61.0,2.8,26.2,177.0,483.52,383.04
2018,9,19,17,15,426.0,51.0,2.55,24.85,129.5,383.1,302.61
2018,9,19,17,30,333.0,41.0,2.3,23.5,82.0,290.33,223.75
2018,9,19,17,45,205.5,27.0,2.05,22.15,48.5,178.26,96.47
2018,9,19,18,0,78.0,13.0,1.8,20.8,15.0,50.87,0.0
2018,9,19,18,15,39.0,6.5,1.7,20.1,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,20,5,45,35.5,5.0,1.15,13.85,5.5,0.0,0.0
2018,9,20,6,0,71.0,10.0,1.1,14.0,11.0,8.54,0.0
2018,9,20,6,15,209.0,24.0,1.25,15.1,44.0,20.11,1.42
2018,9,20,6,30,347.0,38.0,1.4,16.2,77.0,31.52,20.83
2018,9,20,6,45,443.5,47.5,1.55,17.35,124.5,38.58,27.89
2018,9,20,7,0,540.0,57.0,1.7,18.5,172.0,45.6,34.33
2018,9,20,7,15,600.5,64.0,1.75,19.3,224.0,50.28,38.53
2018,9,20,7,30,661.0,71.0,1.8,20.1,276.0,54.91,42.5
2018,9,20,7,45,702.0,76.0,1.85,20.9,328.5,57.8,44.81
2018,9,20,8,0,743.0,81.0,1.9,21.7,381.0,66.2,51.77
2018,9,20,8,15,772.0,85.0,1.9,22.5,431.0,120.58,67.28
2018,9,20,8,30,801.0,89.0,1.9,23.3,481.0,182.2,107.37
2018,9,20,8,45,822.0,91.5,1.9,24.15,527.0,244.35,156.7
2018,9,20,9,0,843.0,94.0,1.9,25.0,573.0,308.55,210.64
2018,9,20,9,15,859.5,96.0,1.9,25.8,614.5,372.57,264.74
2018,9,20,9,30,876.0,98.0,1.9,26.6,656.0,438.98,319.28
2018,9,20,9,45,889.0,99.5,1.9,27.4,692.0,501.41,369.07
2018,9,20,10,0,902.0,101.0,1.9,28.2,728.0,563.6,416.7
2018,9,20,10,15,910.0,102.5,1.95,28.9,756.0,622.42,460.47
2018,9,20,10,30,918.0,104.0,2.0,29.6,784.0,679.9,501.7
2018,9,20,10,45,923.5,104.5,2.05,30.25,804.5,733.17,538.78
2018,9,20,11,0,929.0,105.0,2.1,30.9,825.0,784.33,573.02
2018,9,20,11,15,932.5,106.0,2.1,31.5,838.0,832.07,602.25
2018,9,20,11,30,936.0,107.0,2.1,32.1,851.0,877.1,629.26
2018,9,20,11,45,937.0,107.0,2.1,32.65,855.5,916.08,652.18
2018,9,20,12,0,938.0,107.0,2.1,33.2,860.0,951.74,672.8
2018,9,20,12,15,937.0,107.0,2.15,33.45,856.0,982.1,691.34
2018,9,20,12,30,936.0,107.0,2.2,33.7,852.0,1008.75,707.61
2018,9,20,12,45,933.5,105.5,2.2,33.95,839.5,1028.51,719.16
2018,9,20,13,0,931.0,104.0,2.2,34.2,827.0,1044.24,728.38
2018,9,20,13,15,926.0,103.5,2.25,34.25,807.0,1054.52,735.6
2018,9,20,13,30,921.0,103.0,2.3,34.3,787.0,1060.68,740.51
2018,9,20,13,45,913.5,101.5,2.35,34.4,759.5,1059.05,740.7
2018,9,20,14,0,906.0,100.0,2.4,34.5,732.0,1053.32,738.6
2018,9,20,14,15,896.0,97.5,2.4,34.4,697.0,1039.85,731.96
2018,9,20,14,30,886.0,95.0,2.4,34.3,662.0,1022.48,723.07
2018,9,20,14,45,871.5,93.0,2.4,34.2,621.5,1009.19,716.86
2018,9,20,15,0,857.0,91.0,2.4,34.1,581.0,980.46,700.92
2018,9,20,15,15,837.5,87.5,2.4,34.1,535.0,941.74,678.33
2018,9,20,15,30,818.0,84.0,2.4,34.1,489.0,900.22,653.71
2018,9,20,15,45,791.0,80.5,2.35,33.5,439.0,849.37,623.64
2018,9,20,16,0,764.0,77.0,2.3,32.9,389.0,796.78,591.64
2018,9,20,16,15,726.0,72.0,2.05,31.85,336.5,731.71,549.64
2018,9,20,16,30,688.0,67.0,1.8,30.8,284.0,672.32,510.07
2018,9,20,16,45,630.0,61.0,1.5,29.7,232.0,591.71,453.19
2018,9,20,17,0,572.0,55.0,1.2,28.6,180.0,513.97,395.68
2018,9,20,17,15,479.5,46.5,1.2,27.25,131.5,413.54,318.82
2018,9,20,17,30,387.0,38.0,1.2,25.9,83.0,320.58,241.16
2018,9,20,17,45,244.5,25.0,1.2,24.5,48.5,194.53,85.32
2018,9,20,18,0,102.0,12.0,1.2,23.1,14.0,62.14,0.0
2018,9,20,18,15,51.0,6.0,1.2,22.65,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.75,20.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.55,20.75,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,40.0,4.5,1.25,16.0,5.0,0.0,0.0
2018,9,21,6,0,80.0,9.0,1.2,16.0,10.0,7.68,0.0
2018,9,21,6,15,223.0,22.0,1.5,17.05,42.5,18.37,0.0
2018,9,21,6,30,366.0,35.0,1.8,18.1,75.0,28.97,18.39
2018,9,21,6,45,460.0,44.0,2.05,19.15,122.0,35.73,25.17
2018,9,21,7,0,554.0,53.0,2.3,20.2,169.0,42.46,31.33
2018,9,21,7,15,612.5,59.0,2.3,21.0,220.5,46.48,34.94
2018,9,21,7,30,671.0,65.0,2.3,21.8,272.0,50.51,38.38
2018,9,21,7,45,710.0,70.0,2.25,22.6,323.5,58.36,44.97
2018,9,21,8,0,749.0,75.0,2.2,23.4,375.0,61.63,47.5
2018,9,21,8,15,775.5,79.0,2.15,24.45,424.5,117.31,63.72
2018,9,21,8,30,802.0,83.0,2.1,25.5,474.0,178.78,103.75
2018,9,21,8,45,822.0,85.5,2.1,26.5,519.0,240.73,152.73
2018,9,21,9,0,842.0,88.0,2.1,27.5,564.0,304.57,206.04
2018,9,21,9,15,856.0,91.0,2.05,28.45,604.5,368.44,259.52
2018,9,21,9,30,870.0,94.0,2.0,29.4,645.0,434.49,313.11
2018,9,21,9,45,879.0,97.0,2.0,30.35,679.5,495.93,361.54
2018,9,21,10,0,888.0,100.0,2.0,31.3,714.0,556.72,407.48
2018,9,21,10,15,895.5,101.5,1.95,31.8,741.5,614.42,449.92
2018,9,21,10,30,903.0,103.0,1.9,32.3,769.0,670.76,489.75
2018,9,21,10,45,908.0,103.5,1.9,32.85,788.5,722.86,525.5
2018,9,21,11,0,913.0,104.0,1.9,33.4,808.0,772.83,558.4
2018,9,21,11,15,916.0,105.0,2.0,33.7,820.5,819.4,588.08
2018,9,21,11,30,919.0,106.0,2.1,34.0,833.0,863.25,615.78
2018,9,21,11,45,920.0,106.5,2.15,34.3,837.5,901.99,639.61
2018,9,21,12,0,921.0,107.0,2.2,34.6,842.0,937.48,661.28
2018,9,21,12,15,917.5,107.5,2.25,34.65,837.0,965.46,678.9
2018,9,21,12,30,914.0,108.0,2.3,34.7,832.0,989.66,694.27
2018,9,21,12,45,907.5,109.0,2.4,34.8,818.5,1007.65,706.28
2018,9,21,13,0,901.0,110.0,2.5,34.9,805.0,1021.65,715.98
2018,9,21,13,15,895.5,109.0,2.55,34.75,785.0,1030.45,722.9
2018,9,21,13,30,890.0,108.0,2.6,34.6,765.0,1035.23,727.54
2018,9,21,13,45,882.0,106.0,2.65,34.45,737.5,1032.33,727.61
2018,9,21,14,0,874.0,104.0,2.7,34.3,710.0,1025.45,725.41
2018,9,21,14,15,862.5,102.5,2.75,34.0,676.0,1024.05,727.28
2018,9,21,14,30,851.0,101.0,2.8,33.7,642.0,1006.43,718.98
2018,9,21,14,45,835.5,98.5,2.85,33.4,601.5,979.93,705.16
2018,9,21,15,0,820.0,96.0,2.9,33.1,561.0,950.07,689.11
2018,9,21,15,15,799.0,92.5,2.9,33.1,515.5,910.57,665.36
2018,9,21,15,30,778.0,89.0,2.9,33.1,470.0,868.45,639.64
2018,9,21,15,45,750.0,85.0,2.9,32.0,421.0,817.04,609.91
2018,9,21,16,0,722.0,81.0,2.9,30.9,372.0,769.75,582.03
2018,9,21,16,15,682.5,75.0,2.85,30.0,320.5,703.86,539.09
2018,9,21,16,30,643.0,69.0,2.8,29.1,269.0,638.33,494.66
2018,9,21,16,45,583.5,62.5,2.75,28.15,218.0,557.77,436.92
2018,9,21,17,0,524.0,56.0,2.7,27.2,167.0,480.3,378.37
2018,9,21,17,15,430.0,46.5,2.4,25.85,121.0,379.97,297.73
2018,9,21,17,30,336.0,37.0,2.1,24.5,75.0,287.6,217.44
2018,9,21,17,45,202.0,23.5,1.85,23.15,43.0,166.6,49.14
2018,9,21,18,0,68.0,10.0,1.6,21.8,11.0,43.06,0.0
2018,9,21,18,15,34.0,5.0,1.6,21.15,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,19.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.25,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.0,1.35,12.5,4.5,0.0,0.0
2018,9,22,6,0,60.0,8.0,1.4,12.7,9.0,6.83,0.0
2018,9,22,6,15,191.5,22.5,1.5,13.4,40.0,18.87,0.0
2018,9,22,6,30,323.0,37.0,1.6,14.1,71.0,30.75,20.09
2018,9,22,6,45,291.5,38.5,1.75,14.8,82.5,30.37,20.97
2018,9,22,7,0,260.0,40.0,1.9,15.5,94.0,30.37,21.3
2018,9,22,7,15,130.0,50.5,1.8,16.45,77.5,39.07,29.09
2018,9,22,7,30,0.0,61.0,1.7,17.4,61.0,50.54,39.14
2018,9,22,7,45,0.0,81.0,1.65,18.3,81.0,66.24,52.69
2018,9,22,8,0,0.0,101.0,1.6,19.2,101.0,81.61,65.67
2018,9,22,8,15,2.0,123.5,1.55,20.35,124.5,99.42,76.73
2018,9,22,8,30,4.0,146.0,1.5,21.5,148.0,117.83,90.9
2018,9,22,8,45,40.0,183.5,1.45,22.6,206.0,152.92,116.74
2018,9,22,9,0,76.0,221.0,1.4,23.7,264.0,195.88,148.66
2018,9,22,9,15,395.5,181.5,1.45,24.7,428.5,283.5,208.83
2018,9,22,9,30,715.0,142.0,1.5,25.7,593.0,411.18,301.9
2018,9,22,9,45,797.5,123.5,1.55,26.7,651.5,482.65,356.43
2018,9,22,10,0,880.0,105.0,1.6,27.7,710.0,558.14,412.89
2018,9,22,10,15,889.0,106.0,1.65,28.55,738.0,615.87,455.33
2018,9,22,10,30,898.0,107.0,1.7,29.4,766.0,672.4,495.43
2018,9,22,10,45,904.0,108.0,1.8,30.25,786.5,725.42,532.1
2018,9,22,11,0,910.0,109.0,1.9,31.1,807.0,776.43,566.13
2018,9,22,11,15,913.5,110.0,2.0,31.6,820.0,823.27,595.77
2018,9,22,11,30,917.0,111.0,2.1,32.1,833.0,867.45,623.4
2018,9,22,11,45,918.5,111.0,2.2,32.55,837.5,906.06,647.37
2018,9,22,12,0,920.0,111.0,2.3,33.0,842.0,941.45,669.21
2018,9,22,12,15,922.0,109.0,2.4,33.05,838.5,971.84,688.97
2018,9,22,12,30,924.0,107.0,2.5,33.1,835.0,998.67,706.58
2018,9,22,12,45,924.5,104.5,2.6,33.15,823.5,1019.79,720.73
2018,9,22,13,0,925.0,102.0,2.7,33.2,812.0,1037.01,732.63
2018,9,22,13,15,919.5,101.5,2.8,33.0,792.0,1046.48,740.61
2018,9,22,13,30,914.0,101.0,2.9,32.8,772.0,1051.85,746.27
2018,9,22,13,45,905.0,99.5,3.0,32.6,743.5,1048.42,746.6
2018,9,22,14,0,896.0,98.0,3.1,32.4,715.0,1040.93,744.55
2018,9,22,14,15,884.5,96.0,3.15,32.05,680.0,1026.34,738.15
2018,9,22,14,30,873.0,94.0,3.2,31.7,645.0,1007.94,729.42
2018,9,22,14,45,858.0,92.0,3.25,31.3,604.5,994.09,723.83
2018,9,22,15,0,843.0,90.0,3.3,30.9,564.0,964.91,708.18
2018,9,22,15,15,822.5,87.0,3.3,30.9,518.0,925.98,684.5
2018,9,22,15,30,802.0,84.0,3.3,30.9,472.0,884.36,658.78
2018,9,22,15,45,774.5,79.5,3.25,29.85,422.5,832.11,627.71
2018,9,22,16,0,747.0,75.0,3.2,28.8,373.0,778.27,594.56
2018,9,22,16,15,708.0,70.5,3.1,27.9,321.5,713.5,551.72
2018,9,22,16,30,669.0,66.0,3.0,27.0,270.0,654.78,511.54
2018,9,22,16,45,609.5,59.5,2.9,26.1,218.5,573.22,452.21
2018,9,22,17,0,550.0,53.0,2.8,25.2,167.0,494.77,392.17
2018,9,22,17,15,452.0,44.0,2.5,24.0,120.0,391.39,308.24
2018,9,22,17,30,354.0,35.0,2.2,22.8,73.0,296.39,223.34
2018,9,22,17,45,212.0,22.0,1.95,21.55,41.5,168.32,13.83
2018,9,22,18,0,70.0,9.0,1.7,20.3,10.0,43.15,0.0
2018,9,22,18,15,35.0,4.5,1.8,19.7,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,23,5,45,33.0,4.5,2.15,13.35,4.5,0.0,0.0
2018,9,23,6,0,66.0,9.0,2.3,13.5,9.0,7.68,0.0
2018,9,23,6,15,207.0,22.0,2.5,14.15,40.0,18.53,0.0
2018,9,23,6,30,348.0,35.0,2.7,14.8,71.0,29.11,18.46
2018,9,23,6,45,448.5,43.5,2.9,15.5,117.5,35.41,25.22
2018,9,23,7,0,549.0,52.0,3.1,16.2,164.0,41.75,31.21
2018,9,23,7,15,610.5,58.0,3.1,16.95,215.5,45.82,34.95
2018,9,23,7,30,672.0,64.0,3.1,17.7,267.0,49.89,38.5
2018,9,23,7,45,712.5,68.5,3.1,18.45,318.5,57.31,44.86
2018,9,23,8,0,753.0,73.0,3.1,19.2,370.0,60.26,47.18
2018,9,23,8,15,781.0,76.5,3.05,19.9,419.5,118.18,64.94
2018,9,23,8,30,809.0,80.0,3.0,20.6,469.0,179.86,106.57
2018,9,23,8,45,829.0,83.0,2.95,21.35,514.5,242.67,157.82
2018,9,23,9,0,849.0,86.0,2.9,22.1,560.0,307.38,213.52
2018,9,23,9,15,863.0,88.0,2.9,22.85,600.0,373.3,270.44
2018,9,23,9,30,877.0,90.0,2.9,23.6,640.0,436.32,323.86
2018,9,23,9,45,887.5,92.5,2.85,24.4,674.5,498.34,374.58
2018,9,23,10,0,898.0,95.0,2.8,25.2,709.0,559.85,422.88
2018,9,23,10,15,906.0,96.0,2.8,25.8,736.5,617.79,467.22
2018,9,23,10,30,914.0,97.0,2.8,26.4,764.0,674.38,508.98
2018,9,23,10,45,920.0,97.0,2.8,27.05,784.0,727.04,546.49
2018,9,23,11,0,926.0,97.0,2.8,27.7,804.0,777.61,580.73
2018,9,23,11,15,929.5,97.5,2.85,28.3,816.5,824.41,610.65
2018,9,23,11,30,933.0,98.0,2.9,28.9,829.0,868.48,638.36
2018,9,23,11,45,935.0,98.0,2.9,29.5,833.5,907.81,662.3
2018,9,23,12,0,937.0,98.0,2.9,30.1,838.0,943.89,683.9
2018,9,23,12,15,937.5,96.5,3.0,30.25,834.0,973.59,703.27
2018,9,23,12,30,938.0,95.0,3.1,30.4,830.0,999.59,720.35
2018,9,23,12,45,936.5,94.0,3.15,30.55,818.0,1020.38,733.81
2018,9,23,13,0,935.0,93.0,3.2,30.7,806.0,1037.2,744.87
2018,9,23,13,15,930.0,92.0,3.3,30.5,786.0,1046.49,752.77
2018,9,23,13,30,925.0,91.0,3.4,30.3,766.0,1051.63,758.26
2018,9,23,13,45,917.5,89.5,3.45,30.1,738.0,1049.51,758.9
2018,9,23,14,0,910.0,88.0,3.5,29.9,710.0,1043.28,757.11
2018,9,23,14,15,900.0,86.0,3.55,29.5,675.5,1029.89,751.46
2018,9,23,14,30,890.0,84.0,3.6,29.1,641.0,1012.63,743.39
2018,9,23,14,45,876.0,82.0,3.6,28.75,600.5,987.67,729.8
2018,9,23,15,0,862.0,80.0,3.6,28.4,560.0,959.31,713.93
2018,9,23,15,15,842.5,77.5,3.6,28.4,514.5,932.53,698.05
2018,9,23,15,30,823.0,75.0,3.6,28.4,469.0,892.0,672.61
2018,9,23,15,45,796.5,71.0,3.45,27.3,419.5,840.69,641.36
2018,9,23,16,0,770.0,67.0,3.3,26.2,370.0,787.71,608.03
2018,9,23,16,15,732.5,63.0,3.15,25.4,319.0,724.2,565.18
2018,9,23,16,30,695.0,59.0,3.0,24.6,268.0,660.6,520.56
2018,9,23,16,45,636.5,53.5,2.8,23.75,216.5,579.54,460.55
2018,9,23,17,0,578.0,48.0,2.6,22.9,165.0,507.87,404.65
2018,9,23,17,15,479.5,40.0,2.3,21.75,118.0,404.51,320.05
2018,9,23,17,30,381.0,32.0,2.0,20.6,71.0,309.79,231.94
2018,9,23,17,45,229.5,20.5,1.7,19.4,40.0,174.31,0.0
2018,9,23,18,0,78.0,9.0,1.4,18.2,9.0,47.13,0.0
2018,9,23,18,15,39.0,4.5,1.45,17.65,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,24,5,45,39.0,4.5,0.85,11.7,4.5,0.0,0.0
2018,9,24,6,0,78.0,9.0,0.8,11.9,9.0,7.68,0.0
2018,9,24,6,15,234.5,21.0,0.9,12.7,40.5,17.72,0.0
2018,9,24,6,30,391.0,33.0,1.0,13.5,72.0,27.52,17.11
2018,9,24,6,45,495.5,40.5,1.1,14.25,120.5,33.13,23.37
2018,9,24,7,0,600.0,48.0,1.2,15.0,169.0,38.84,28.81
2018,9,24,7,15,661.0,53.5,1.15,15.9,222.0,46.48,35.71
2018,9,24,7,30,722.0,59.0,1.1,16.8,275.0,50.67,39.37
2018,9,24,7,45,762.0,63.0,1.0,17.7,328.0,53.45,41.63
2018,9,24,8,0,802.0,67.0,0.9,18.6,381.0,57.07,44.54
2018,9,24,8,15,827.5,70.0,0.75,19.9,430.5,117.9,62.61
2018,9,24,8,30,853.0,73.0,0.6,21.2,480.0,181.82,105.2
2018,9,24,8,45,872.0,75.0,0.5,22.45,526.0,250.61,159.78
2018,9,24,9,0,891.0,77.0,0.4,23.7,572.0,316.08,213.8
2018,9,24,9,15,902.5,80.0,0.35,25.05,612.5,381.14,267.04
2018,9,24,9,30,914.0,83.0,0.3,26.4,653.0,446.3,318.24
2018,9,24,9,45,922.5,85.5,0.3,27.75,687.5,509.48,365.91
2018,9,24,10,0,931.0,88.0,0.3,29.1,722.0,571.85,410.57
2018,9,24,10,15,938.5,89.5,0.35,29.9,750.0,631.66,452.82
2018,9,24,10,30,946.0,91.0,0.4,30.7,778.0,689.98,492.42
2018,9,24,10,45,951.5,91.0,0.4,31.5,798.0,743.76,526.92
2018,9,24,11,0,957.0,91.0,0.4,32.3,818.0,795.31,557.79
2018,9,24,11,15,960.0,91.5,0.45,32.7,830.5,842.95,586.15
2018,9,24,11,30,963.0,92.0,0.5,33.1,843.0,887.69,612.46
2018,9,24,11,45,964.0,92.5,0.55,33.5,847.0,927.65,635.67
2018,9,24,12,0,965.0,93.0,0.6,33.9,851.0,964.19,656.76
2018,9,24,12,15,962.5,93.5,0.7,34.1,846.5,993.94,675.41
2018,9,24,12,30,960.0,94.0,0.8,34.3,842.0,1019.8,691.91
2018,9,24,12,45,955.5,94.5,0.85,34.5,829.0,1039.74,704.04
2018,9,24,13,0,951.0,95.0,0.9,34.7,816.0,1055.56,713.96
2018,9,24,13,15,944.5,94.0,1.05,34.65,794.5,1063.52,722.26
2018,9,24,13,30,938.0,93.0,1.2,34.6,773.0,1067.23,728.2
2018,9,24,13,45,929.0,92.5,1.35,34.6,744.5,1064.79,730.41
2018,9,24,14,0,920.0,92.0,1.5,34.6,716.0,1058.21,730.21
2018,9,24,14,15,908.5,90.0,1.65,34.35,680.5,1043.27,725.68
2018,9,24,14,30,897.0,88.0,1.8,34.1,645.0,1024.42,718.7
2018,9,24,14,45,881.5,86.0,1.9,33.85,603.5,997.88,706.16
2018,9,24,15,0,866.0,84.0,2.0,33.6,562.0,979.11,698.38
2018,9,24,15,15,845.5,81.0,2.0,33.6,515.5,939.57,675.35
2018,9,24,15,30,825.0,78.0,2.0,33.6,469.0,897.29,650.42
2018,9,24,15,45,794.5,75.0,2.2,32.6,418.5,843.51,621.68
2018,9,24,16,0,764.0,72.0,2.4,31.6,368.0,788.23,590.37
2018,9,24,16,15,720.5,67.0,2.45,30.45,315.0,718.46,546.48
2018,9,24,16,30,677.0,62.0,2.5,29.3,262.0,654.76,504.64
2018,9,24,16,45,613.0,56.0,2.6,28.2,210.0,570.27,444.9
2018,9,24,17,0,549.0,50.0,2.7,27.1,158.0,489.33,384.05
2018,9,24,17,15,444.0,41.0,2.65,25.6,111.5,381.73,297.68
2018,9,24,17,30,339.0,32.0,2.6,24.1,65.0,283.48,206.12
2018,9,24,17,45,193.0,19.0,2.6,22.6,35.5,150.16,0.0
2018,9,24,18,0,47.0,6.0,2.6,21.1,6.0,5.12,0.0
2018,9,24,18,15,23.5,3.0,2.55,20.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,19.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.8,12.55,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.7,12.8,7.0,5.97,0.0
2018,9,25,6,15,208.0,19.5,0.75,13.55,37.0,16.37,0.0
2018,9,25,6,30,361.0,32.0,0.8,14.3,67.0,26.62,16.09
2018,9,25,6,45,416.5,38.5,0.85,15.1,103.0,31.15,21.53
2018,9,25,7,0,472.0,45.0,0.9,15.9,139.0,35.71,25.94
2018,9,25,7,15,236.0,64.5,0.85,16.75,111.5,47.34,36.35
2018,9,25,7,30,0.0,84.0,0.8,17.6,84.0,67.42,53.92
2018,9,25,7,45,3.5,104.5,0.75,18.4,106.0,82.98,67.2
2018,9,25,8,0,7.0,125.0,0.7,19.2,128.0,98.4,80.06
2018,9,25,8,15,177.5,133.0,0.75,20.4,217.0,111.39,80.06
2018,9,25,8,30,348.0,141.0,0.8,21.6,306.0,155.82,106.26
2018,9,25,8,45,595.5,114.0,0.85,22.75,429.0,216.81,144.9
2018,9,25,9,0,843.0,87.0,0.9,23.9,552.0,309.06,211.62
2018,9,25,9,15,866.0,87.0,0.95,24.85,595.0,375.81,266.94
2018,9,25,9,30,889.0,87.0,1.0,25.8,638.0,440.89,319.75
2018,9,25,9,45,899.0,88.5,1.05,26.75,672.0,502.42,368.25
2018,9,25,10,0,909.0,90.0,1.1,27.7,706.0,563.32,414.29
2018,9,25,10,15,915.5,92.0,1.15,28.5,733.0,621.77,456.96
2018,9,25,10,30,922.0,94.0,1.2,29.3,760.0,678.7,496.93
2018,9,25,10,45,927.0,95.0,1.25,30.1,780.0,731.88,532.99
2018,9,25,11,0,932.0,96.0,1.3,30.9,800.0,782.88,565.7
2018,9,25,11,15,934.0,96.5,1.3,31.6,811.5,828.65,592.72
2018,9,25,11,30,936.0,97.0,1.3,32.3,823.0,871.51,617.47
2018,9,25,11,45,936.5,97.5,1.3,32.95,826.5,910.02,639.28
2018,9,25,12,0,937.0,98.0,1.3,33.6,830.0,945.18,658.78
2018,9,25,12,15,935.5,98.0,1.35,33.85,825.5,974.47,676.4
2018,9,25,12,30,934.0,98.0,1.4,34.1,821.0,1000.0,691.82
2018,9,25,12,45,929.5,98.0,1.45,34.35,808.0,1018.78,703.27
2018,9,25,13,0,925.0,98.0,1.5,34.6,795.0,1033.52,712.47
2018,9,25,13,15,919.5,97.5,1.55,34.65,775.0,1042.65,719.07
2018,9,25,13,30,914.0,97.0,1.6,34.7,755.0,1047.67,723.43
2018,9,25,13,45,906.0,95.5,1.7,34.75,727.0,1044.92,724.04
2018,9,25,14,0,898.0,94.0,1.8,34.8,699.0,1038.1,722.36
2018,9,25,14,15,887.5,92.0,1.85,34.6,664.5,1024.19,716.54
2018,9,25,14,30,877.0,90.0,1.9,34.4,630.0,1006.47,708.49
2018,9,25,14,45,861.5,87.5,2.0,34.2,589.0,979.51,695.29
2018,9,25,15,0,846.0,85.0,2.1,34.0,548.0,960.39,686.94
2018,9,25,15,15,825.0,82.5,2.1,34.0,502.5,921.35,664.04
2018,9,25,15,30,804.0,80.0,2.1,34.0,457.0,879.67,639.26
2018,9,25,15,45,775.0,76.5,2.25,33.1,407.5,827.12,610.26
2018,9,25,16,0,746.0,73.0,2.4,32.2,358.0,773.05,578.85
2018,9,25,16,15,704.5,68.0,2.4,31.05,306.5,705.53,536.01
2018,9,25,16,30,663.0,63.0,2.4,29.9,255.0,644.43,495.6
2018,9,25,16,45,599.5,56.0,2.35,28.8,203.5,559.57,434.9
2018,9,25,17,0,536.0,49.0,2.3,27.7,152.0,478.33,373.42
2018,9,25,17,15,432.0,40.0,2.1,26.15,106.5,372.19,287.97
2018,9,25,17,30,328.0,31.0,1.9,24.6,61.0,275.34,194.02
2018,9,25,17,45,186.5,19.0,1.7,23.1,33.5,119.74,0.0
2018,9,25,18,0,45.0,7.0,1.5,21.6,6.0,0.0,0.0
2018,9,25,18,15,22.5,3.5,1.35,20.9,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.75,17.3,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.2,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.4,6.0,5.12,0.0
2018,9,26,6,15,177.5,19.0,0.95,14.15,33.5,15.95,0.0
2018,9,26,6,30,309.0,32.0,1.1,14.9,61.0,26.57,15.73
2018,9,26,6,45,213.0,38.0,1.25,15.7,64.0,29.02,19.56
2018,9,26,7,0,117.0,44.0,1.4,16.5,67.0,34.3,24.6
2018,9,26,7,15,61.0,66.0,1.35,17.3,78.0,51.68,40.05
2018,9,26,7,30,5.0,88.0,1.3,18.1,89.0,70.21,56.24
2018,9,26,7,45,23.5,115.0,1.2,18.9,123.5,87.64,71.12
2018,9,26,8,0,42.0,142.0,1.1,19.7,158.0,106.27,86.7
2018,9,26,8,15,34.0,155.5,1.05,20.85,169.5,121.28,93.12
2018,9,26,8,30,26.0,169.0,1.0,22.0,181.0,135.17,103.6
2018,9,26,8,45,51.0,199.0,0.95,23.2,226.0,166.84,126.89
2018,9,26,9,0,76.0,229.0,0.9,24.4,271.0,202.66,153.26
2018,9,26,9,15,194.0,238.0,0.85,25.45,355.0,259.52,193.64
2018,9,26,9,30,312.0,247.0,0.8,26.5,439.0,332.93,246.89
2018,9,26,9,45,493.5,208.5,0.75,27.5,532.0,414.2,305.39
2018,9,26,10,0,675.0,170.0,0.7,28.5,625.0,514.11,376.4
2018,9,26,10,15,731.0,157.5,0.7,29.45,668.0,578.43,421.25
2018,9,26,10,30,787.0,145.0,0.7,30.4,711.0,645.24,466.62
2018,9,26,10,45,795.5,146.5,0.7,31.4,731.5,696.41,499.55
2018,9,26,11,0,804.0,148.0,0.7,32.4,752.0,746.13,530.46
2018,9,26,11,15,842.0,133.5,0.75,33.2,775.0,801.5,565.01
2018,9,26,11,30,880.0,119.0,0.8,34.0,798.0,848.36,592.2
2018,9,26,11,45,892.0,114.5,0.85,34.85,805.5,889.92,615.7
2018,9,26,12,0,904.0,110.0,0.9,35.7,813.0,928.88,637.39
2018,9,26,12,15,897.0,113.0,0.9,36.3,807.0,955.37,651.24
2018,9,26,12,30,890.0,116.0,0.9,36.9,801.0,978.02,662.9
2018,9,26,12,45,868.0,123.5,0.9,37.5,783.0,999.15,673.71
2018,9,26,13,0,846.0,131.0,0.9,38.1,765.0,1004.67,675.47
2018,9,26,13,15,768.0,156.0,0.9,38.2,720.0,976.52,659.28
2018,9,26,13,30,690.0,181.0,0.9,38.3,675.0,936.6,636.5
2018,9,26,13,45,670.0,179.5,0.9,38.35,644.0,921.48,628.72
2018,9,26,14,0,650.0,178.0,0.9,38.4,613.0,902.88,618.62
2018,9,26,14,15,586.5,186.5,0.9,38.25,564.0,847.52,586.61
2018,9,26,14,30,523.0,195.0,0.9,38.1,515.0,782.59,547.82
2018,9,26,14,45,504.0,186.0,0.9,37.9,477.5,749.31,529.1
2018,9,26,15,0,485.0,177.0,0.9,37.7,440.0,714.09,508.5
2018,9,26,15,15,454.0,167.0,0.9,37.7,396.5,664.54,477.61
2018,9,26,15,30,423.0,157.0,0.9,37.7,353.0,614.27,445.7
2018,9,26,15,45,447.0,134.5,1.25,36.75,321.5,598.19,441.85
2018,9,26,16,0,471.0,112.0,1.6,35.8,290.0,578.12,433.45
2018,9,26,16,15,411.5,102.0,1.6,34.35,241.0,500.49,381.0
2018,9,26,16,30,352.0,92.0,1.6,32.9,192.0,425.95,328.24
2018,9,26,16,45,320.0,76.0,1.65,31.5,153.0,367.96,285.76
2018,9,26,17,0,288.0,60.0,1.7,30.1,114.0,311.76,242.03
2018,9,26,17,15,223.5,45.0,1.9,28.55,79.0,238.05,181.97
2018,9,26,17,30,159.0,30.0,2.1,27.0,44.0,170.75,113.78
2018,9,26,17,45,90.0,17.0,2.3,25.5,24.0,64.35,0.0
2018,9,26,18,0,21.0,4.0,2.5,24.0,4.0,0.0,0.0
2018,9,26,18,15,10.5,2.0,2.4,23.05,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.25,21.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,18.4,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.65,17.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,27,5,45,16.0,2.5,1.25,13.5,2.5,0.0,0.0
2018,9,27,6,0,32.0,5.0,1.3,13.6,5.0,4.27,0.0
2018,9,27,6,15,148.0,19.5,1.5,14.15,31.5,16.64,0.0
2018,9,27,6,30,264.0,34.0,1.7,14.7,58.0,26.44,15.31
2018,9,27,6,45,316.5,39.5,1.85,15.25,87.0,31.74,21.9
2018,9,27,7,0,369.0,45.0,2.0,15.8,116.0,35.26,25.47
2018,9,27,7,15,184.5,51.0,1.9,16.6,86.5,37.47,27.61
2018,9,27,7,30,0.0,57.0,1.8,17.4,57.0,47.2,36.19
2018,9,27,7,45,0.0,81.5,1.75,18.25,81.5,66.38,52.86
2018,9,27,8,0,0.0,106.0,1.7,19.1,106.0,84.95,68.65
2018,9,27,8,15,1.0,116.0,1.65,20.2,116.5,93.69,72.2
2018,9,27,8,30,2.0,126.0,1.6,21.3,127.0,102.53,78.79
2018,9,27,8,45,10.0,155.0,1.55,22.45,160.5,127.56,97.98
2018,9,27,9,0,18.0,184.0,1.5,23.6,194.0,154.07,118.04
2018,9,27,9,15,49.5,225.0,1.45,24.45,255.0,199.39,152.12
2018,9,27,9,30,81.0,266.0,1.4,25.3,316.0,250.66,190.41
2018,9,27,9,45,117.5,276.0,1.35,26.2,352.5,287.96,217.71
2018,9,27,10,0,154.0,286.0,1.3,27.1,389.0,327.13,246.27
2018,9,27,10,15,374.5,248.5,1.35,27.95,512.5,448.97,336.2
2018,9,27,10,30,595.0,211.0,1.4,28.8,636.0,585.69,433.92
2018,9,27,10,45,577.0,228.5,1.45,29.65,650.0,621.34,457.18
2018,9,27,11,0,559.0,246.0,1.5,30.5,664.0,658.03,481.08
2018,9,27,11,15,622.5,224.0,1.55,31.05,696.0,722.4,525.0
2018,9,27,11,30,686.0,202.0,1.6,31.6,728.0,785.45,567.03
2018,9,27,11,45,751.5,173.5,1.65,32.2,752.5,844.51,605.07
2018,9,27,12,0,817.0,145.0,1.7,32.8,777.0,898.21,637.71
2018,9,27,12,15,798.5,152.0,1.75,33.05,766.5,916.79,648.87
2018,9,27,12,30,780.0,159.0,1.8,33.3,756.0,931.09,657.78
2018,9,27,12,45,782.0,154.0,1.85,33.55,744.5,948.86,669.01
2018,9,27,13,0,784.0,149.0,1.9,33.8,733.0,963.11,678.11
2018,9,27,13,15,811.5,133.0,1.95,33.8,723.0,987.32,694.27
2018,9,27,13,30,839.0,117.0,2.0,33.8,713.0,1007.52,707.95
2018,9,27,13,45,760.0,140.0,2.05,33.75,664.0,967.76,684.67
2018,9,27,14,0,681.0,163.0,2.1,33.7,615.0,917.78,655.21
2018,9,27,14,15,681.5,151.0,2.2,33.35,583.5,904.61,650.37
2018,9,27,14,30,682.0,139.0,2.3,33.0,552.0,887.85,642.82
2018,9,27,14,45,643.0,140.0,2.4,32.65,508.5,843.82,617.25
2018,9,27,15,0,604.0,141.0,2.5,32.3,465.0,797.57,589.82
2018,9,27,15,15,597.0,128.0,2.5,32.3,425.5,764.37,569.25
2018,9,27,15,30,590.0,115.0,2.5,32.3,386.0,728.55,546.49
2018,9,27,15,45,615.5,97.5,2.75,30.65,352.5,714.18,543.17
2018,9,27,16,0,641.0,80.0,3.0,29.0,319.0,694.94,535.62
2018,9,27,16,15,608.0,74.0,3.05,27.7,273.5,637.3,497.62
2018,9,27,16,30,575.0,68.0,3.1,26.4,228.0,579.76,457.85
2018,9,27,16,45,512.5,60.0,3.2,25.05,180.5,497.99,397.26
2018,9,27,17,0,450.0,52.0,3.3,23.7,133.0,419.8,335.25
2018,9,27,17,15,349.5,41.0,3.3,22.55,91.5,317.69,249.33
2018,9,27,17,30,249.0,30.0,3.3,21.4,50.0,221.41,144.49
2018,9,27,17,45,132.5,16.0,3.3,20.25,26.0,86.86,0.0
2018,9,27,18,0,16.0,2.0,3.3,19.1,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.3,18.55,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.5,2.2,13.9,1.5,0.0,0.0
2018,9,28,6,0,12.0,3.0,2.2,14.0,3.0,0.0,0.0
2018,9,28,6,15,9.0,8.0,2.3,14.3,8.5,6.83,0.0
2018,9,28,6,30,6.0,13.0,2.4,14.6,14.0,10.98,2.91
2018,9,28,6,45,3.0,17.0,2.45,14.9,17.5,14.0,6.51
2018,9,28,7,0,0.0,21.0,2.5,15.2,21.0,17.29,9.66
2018,9,28,7,15,0.0,26.0,2.5,15.55,26.0,21.42,13.46
2018,9,28,7,30,0.0,31.0,2.5,15.9,31.0,25.57,17.19
2018,9,28,7,45,0.0,24.5,2.5,16.3,24.5,20.19,12.37
2018,9,28,8,0,0.0,18.0,2.5,16.7,18.0,14.83,7.55
2018,9,28,8,15,0.0,42.5,2.5,17.2,42.5,35.14,24.14
2018,9,28,8,30,0.0,67.0,2.5,17.7,67.0,55.55,41.12
2018,9,28,8,45,1.5,110.0,2.55,18.2,111.0,90.88,70.1
2018,9,28,9,0,3.0,153.0,2.6,18.7,155.0,125.85,98.28
2018,9,28,9,15,6.5,175.5,2.65,19.3,179.5,145.98,113.96
2018,9,28,9,30,10.0,198.0,2.7,19.9,204.0,166.88,130.15
2018,9,28,9,45,9.5,201.5,2.75,20.55,207.5,171.18,133.01
2018,9,28,10,0,9.0,205.0,2.8,21.2,211.0,175.3,135.76
2018,9,28,10,15,9.0,208.5,2.9,21.65,214.5,179.59,138.74
2018,9,28,10,30,9.0,212.0,3.0,22.1,218.0,183.82,141.69
2018,9,28,10,45,13.5,236.5,3.1,22.6,246.0,209.24,161.23
2018,9,28,11,0,18.0,261.0,3.2,23.1,274.0,235.59,181.29
2018,9,28,11,15,65.0,297.5,3.25,23.3,346.5,318.22,245.57
2018,9,28,11,30,112.0,334.0,3.3,23.5,419.0,411.19,316.22
2018,9,28,11,45,336.5,288.5,3.4,23.75,546.5,581.96,447.51
2018,9,28,12,0,561.0,243.0,3.5,24.0,674.0,769.58,585.31
2018,9,28,12,15,725.5,174.5,3.55,24.05,728.5,880.27,663.76
2018,9,28,12,30,890.0,106.0,3.6,24.1,783.0,968.1,722.99
2018,9,28,12,45,883.0,107.0,3.6,24.15,769.5,984.45,733.5
2018,9,28,13,0,876.0,108.0,3.6,24.2,756.0,996.88,742.1
2018,9,28,13,15,871.0,106.5,3.65,24.15,736.0,1004.6,748.37
2018,9,28,13,30,866.0,105.0,3.7,24.1,716.0,1008.41,752.25
2018,9,28,13,45,857.5,103.5,3.75,24.0,689.0,1004.78,751.5
2018,9,28,14,0,849.0,102.0,3.8,23.9,662.0,1009.63,756.68
2018,9,28,14,15,838.0,99.5,3.9,23.65,628.0,994.55,749.29
2018,9,28,14,30,827.0,97.0,4.0,23.4,594.0,975.77,739.57
2018,9,28,14,45,812.0,94.0,4.05,23.1,554.5,948.85,724.09
2018,9,28,15,0,797.0,91.0,4.1,22.8,515.0,918.7,706.28
2018,9,28,15,15,774.5,87.5,4.1,22.8,470.0,877.75,679.6
2018,9,28,15,30,752.0,84.0,4.1,22.8,425.0,834.39,650.87
2018,9,28,15,45,723.0,79.0,4.15,21.6,377.0,781.25,617.53
2018,9,28,16,0,694.0,74.0,4.2,20.4,329.0,732.54,586.21
2018,9,28,16,15,653.5,68.0,4.1,19.65,279.5,666.79,539.05
2018,9,28,16,30,613.0,62.0,4.0,18.9,230.0,601.68,490.39
2018,9,28,16,45,548.0,55.0,3.9,18.15,181.5,517.96,424.61
2018,9,28,17,0,483.0,48.0,3.8,17.4,133.0,438.06,358.29
2018,9,28,17,15,374.5,38.0,3.6,16.8,90.5,330.68,264.32
2018,9,28,17,30,266.0,28.0,3.4,16.2,48.0,227.06,139.38
2018,9,28,17,45,142.0,15.5,3.2,15.6,25.0,91.51,0.0
2018,9,28,18,0,18.0,3.0,3.0,15.0,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,2.8,14.75,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
