Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,29,6,15,12.0,2.0,1.5,10.95,2.0,0.0,0.0
2018,10,29,6,30,24.0,4.0,1.6,11.5,4.0,3.41,0.0
2018,10,29,6,45,47.5,17.0,1.65,12.05,20.0,14.51,0.0
2018,10,29,7,0,71.0,30.0,1.7,12.6,36.0,23.38,12.46
2018,10,29,7,15,115.0,47.0,2.0,13.25,64.5,36.04,25.68
2018,10,29,7,30,159.0,64.0,2.3,13.9,93.0,48.43,37.18
2018,10,29,7,45,142.5,81.0,2.55,14.55,112.5,61.71,49.23
2018,10,29,8,0,126.0,98.0,2.8,15.2,132.0,78.92,58.98
2018,10,29,8,15,94.0,118.0,3.05,15.7,146.0,101.83,76.89
2018,10,29,8,30,62.0,138.0,3.3,16.2,160.0,120.6,93.52
2018,10,29,8,45,45.0,144.0,3.6,16.7,161.0,128.06,100.4
2018,10,29,9,0,28.0,150.0,3.9,17.2,162.0,132.95,104.96
2018,10,29,9,15,54.5,177.5,4.0,17.35,203.0,168.77,133.88
2018,10,29,9,30,81.0,205.0,4.1,17.5,244.0,208.68,166.2
2018,10,29,9,45,96.5,221.5,4.2,17.65,271.0,237.65,189.76
2018,10,29,10,0,112.0,238.0,4.3,17.8,298.0,268.66,214.89
2018,10,29,10,15,151.0,249.5,4.25,17.85,334.5,319.15,255.57
2018,10,29,10,30,190.0,261.0,4.2,17.9,371.0,366.28,293.33
2018,10,29,10,45,216.5,267.0,4.2,17.95,396.0,403.22,322.83
2018,10,29,11,0,243.0,273.0,4.2,18.0,421.0,442.14,353.68
2018,10,29,11,15,249.5,275.5,4.15,18.1,429.5,478.07,381.32
2018,10,29,11,30,256.0,278.0,4.1,18.2,438.0,500.8,398.79
2018,10,29,11,45,316.5,266.5,4.05,18.3,464.5,553.32,440.27
2018,10,29,12,0,377.0,255.0,4.0,18.4,491.0,608.16,482.97
2018,10,29,12,15,442.5,231.0,4.0,18.55,505.5,674.08,533.46
2018,10,29,12,30,508.0,207.0,4.0,18.7,520.0,723.7,571.74
2018,10,29,12,45,573.0,181.5,4.05,18.85,527.0,770.35,607.92
2018,10,29,13,0,638.0,156.0,4.1,19.0,534.0,825.82,648.4
2018,10,29,13,15,740.0,122.0,4.1,19.4,545.5,895.51,697.74
2018,10,29,13,30,842.0,88.0,4.1,19.8,557.0,955.2,739.27
2018,10,29,13,45,850.0,81.5,4.1,20.25,534.5,959.47,741.74
2018,10,29,14,0,858.0,75.0,4.1,20.7,512.0,948.86,734.36
2018,10,29,14,15,843.0,72.5,4.0,20.8,477.5,939.28,728.33
2018,10,29,14,30,828.0,70.0,3.9,20.9,443.0,915.32,712.2
2018,10,29,14,45,807.0,67.0,3.8,21.0,403.0,881.76,689.23
2018,10,29,15,0,786.0,64.0,3.7,21.1,363.0,845.43,664.01
2018,10,29,15,15,753.0,60.5,3.7,21.1,319.0,795.02,628.74
2018,10,29,15,30,720.0,57.0,3.7,21.1,275.0,743.04,591.23
2018,10,29,15,45,671.5,52.5,3.25,20.7,229.0,675.31,539.51
2018,10,29,16,0,623.0,48.0,2.8,20.3,183.0,607.72,485.82
2018,10,29,16,15,529.0,42.5,2.45,19.2,137.5,512.5,409.92
2018,10,29,16,30,435.0,37.0,2.1,18.1,92.0,415.25,327.52
2018,10,29,16,45,266.0,26.0,1.7,17.0,55.0,260.89,169.44
2018,10,29,17,0,97.0,15.0,1.3,15.9,18.0,76.46,0.0
2018,10,29,17,15,48.5,7.5,1.35,15.5,9.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,30,6,15,26.0,3.0,2.0,10.2,2.5,0.0,0.0
2018,10,30,6,30,52.0,6.0,2.1,10.7,5.0,0.0,0.0
2018,10,30,6,45,159.0,17.5,2.2,11.2,28.0,14.94,0.0
2018,10,30,7,0,266.0,29.0,2.3,11.7,51.0,24.1,12.51
2018,10,30,7,15,385.5,38.5,2.65,12.55,94.0,31.49,21.72
2018,10,30,7,30,505.0,48.0,3.0,13.4,137.0,38.9,28.8
2018,10,30,7,45,621.5,49.0,3.4,14.25,191.0,42.88,32.59
2018,10,30,8,0,738.0,50.0,3.8,15.1,245.0,66.92,36.27
2018,10,30,8,15,774.5,53.5,3.9,15.75,291.0,124.07,67.35
2018,10,30,8,30,811.0,57.0,4.0,16.4,337.0,185.54,114.57
2018,10,30,8,45,835.5,59.5,4.15,17.0,379.5,247.38,168.5
2018,10,30,9,0,860.0,62.0,4.3,17.6,422.0,312.9,227.38
2018,10,30,9,15,876.5,64.5,4.35,18.25,459.5,375.34,283.65
2018,10,30,9,30,893.0,67.0,4.4,18.9,497.0,438.36,339.09
2018,10,30,9,45,904.5,69.0,4.4,19.55,528.5,498.84,390.78
2018,10,30,10,0,916.0,71.0,4.4,20.2,560.0,558.76,440.21
2018,10,30,10,15,923.5,71.5,4.45,20.75,584.0,613.97,484.74
2018,10,30,10,30,931.0,72.0,4.5,21.3,608.0,667.61,526.69
2018,10,30,10,45,937.0,72.5,4.55,21.85,625.5,718.41,565.32
2018,10,30,11,0,943.0,73.0,4.6,22.4,643.0,767.02,599.8
2018,10,30,11,15,946.5,73.5,4.65,22.8,653.0,811.3,630.4
2018,10,30,11,30,950.0,74.0,4.7,23.2,663.0,852.75,658.75
2018,10,30,11,45,951.5,73.5,4.75,23.55,664.5,888.35,682.93
2018,10,30,12,0,953.0,73.0,4.8,23.9,666.0,920.58,704.71
2018,10,30,12,15,949.0,74.0,4.8,24.1,659.5,946.21,721.97
2018,10,30,12,30,945.0,75.0,4.8,24.3,653.0,968.0,736.66
2018,10,30,12,45,938.5,75.0,4.85,24.5,638.5,982.34,746.74
2018,10,30,13,0,932.0,75.0,4.9,24.7,624.0,992.65,754.25
2018,10,30,13,15,926.5,74.0,4.85,24.75,603.0,998.66,758.65
2018,10,30,13,30,921.0,73.0,4.8,24.8,582.0,1000.69,760.51
2018,10,30,13,45,911.5,71.5,4.8,24.85,553.5,994.23,757.13
2018,10,30,14,0,902.0,70.0,4.8,24.9,525.0,983.9,751.28
2018,10,30,14,15,868.0,69.0,4.7,24.8,482.5,946.76,726.53
2018,10,30,14,30,834.0,68.0,4.6,24.7,440.0,917.16,707.08
2018,10,30,14,45,819.5,63.5,4.55,24.6,401.0,887.61,687.81
2018,10,30,15,0,805.0,59.0,4.5,24.5,362.0,855.02,666.03
2018,10,30,15,15,712.0,64.0,4.5,24.5,308.0,761.37,599.4
2018,10,30,15,30,619.0,69.0,4.5,24.5,254.0,675.58,536.73
2018,10,30,15,45,441.5,71.5,3.75,23.55,192.0,509.62,410.31
2018,10,30,16,0,264.0,74.0,3.0,22.6,130.0,350.17,282.96
2018,10,30,16,15,269.0,57.0,2.65,21.2,101.5,324.23,261.13
2018,10,30,16,30,274.0,40.0,2.3,19.8,73.0,296.78,233.76
2018,10,30,16,45,188.5,26.5,1.9,18.4,44.5,204.05,123.02
2018,10,30,17,0,103.0,13.0,1.5,17.0,16.0,78.58,0.0
2018,10,30,17,15,51.5,6.5,1.55,16.45,8.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,6,15,25.0,3.0,1.2,10.85,2.5,0.0,0.0
2018,10,31,6,30,50.0,6.0,1.1,11.2,5.0,0.0,0.0
2018,10,31,6,45,100.5,17.5,1.05,11.6,23.0,14.94,0.0
2018,10,31,7,0,151.0,29.0,1.0,12.0,41.0,22.41,10.6
2018,10,31,7,15,210.0,43.0,1.15,12.95,72.0,32.85,22.81
2018,10,31,7,30,269.0,57.0,1.3,13.9,103.0,43.06,32.39
2018,10,31,7,45,316.5,70.0,1.5,14.9,140.5,52.23,40.76
2018,10,31,8,0,364.0,83.0,1.7,15.9,178.0,74.37,50.09
2018,10,31,8,15,465.0,85.5,1.75,16.55,229.5,114.42,71.75
2018,10,31,8,30,566.0,88.0,1.8,17.2,281.0,169.22,111.09
2018,10,31,8,45,681.5,77.5,1.9,17.8,339.0,226.0,155.64
2018,10,31,9,0,797.0,67.0,2.0,18.4,397.0,297.6,214.77
2018,10,31,9,15,801.5,74.0,2.1,19.0,431.5,357.06,267.63
2018,10,31,9,30,806.0,81.0,2.2,19.6,466.0,415.99,318.69
2018,10,31,9,45,838.5,79.0,2.3,20.2,502.5,478.37,370.56
2018,10,31,10,0,871.0,77.0,2.4,20.8,539.0,540.66,420.88
2018,10,31,10,15,870.0,81.0,2.55,21.35,560.0,592.23,461.92
2018,10,31,10,30,869.0,85.0,2.7,21.9,581.0,641.6,500.09
2018,10,31,10,45,878.0,85.0,2.85,22.4,599.0,691.14,537.55
2018,10,31,11,0,887.0,85.0,3.0,22.9,617.0,738.9,572.04
2018,10,31,11,15,889.5,85.5,3.1,23.25,626.0,780.26,600.42
2018,10,31,11,30,892.0,86.0,3.2,23.6,635.0,818.88,626.74
2018,10,31,11,45,901.0,83.5,3.35,23.95,639.5,856.63,652.62
2018,10,31,12,0,910.0,81.0,3.5,24.3,644.0,891.6,676.51
2018,10,31,12,15,895.5,84.0,3.5,24.5,633.0,909.12,687.93
2018,10,31,12,30,881.0,87.0,3.5,24.7,622.0,922.53,696.77
2018,10,31,12,45,798.5,108.5,3.5,24.9,585.0,900.57,681.56
2018,10,31,13,0,716.0,130.0,3.5,25.1,548.0,868.8,659.93
2018,10,31,13,15,751.0,113.5,3.45,25.2,538.0,893.65,677.57
2018,10,31,13,30,786.0,97.0,3.4,25.3,528.0,909.6,688.74
2018,10,31,13,45,727.5,105.5,3.4,25.45,488.5,873.86,664.69
2018,10,31,14,0,669.0,114.0,3.4,25.6,449.0,829.35,634.77
2018,10,31,14,15,533.0,136.0,3.35,25.6,391.0,712.61,553.03
2018,10,31,14,30,397.0,158.0,3.3,25.6,333.0,607.32,476.02
2018,10,31,14,45,358.5,147.5,3.3,25.65,294.5,533.6,422.61
2018,10,31,15,0,320.0,137.0,3.3,25.7,256.0,481.86,383.9
2018,10,31,15,15,382.0,111.0,3.3,25.7,236.0,521.03,415.69
2018,10,31,15,30,444.0,85.0,3.3,25.7,216.0,533.27,425.42
2018,10,31,15,45,455.0,70.5,2.5,24.8,184.5,519.32,413.27
2018,10,31,16,0,466.0,56.0,1.7,23.9,153.0,495.8,391.89
2018,10,31,16,15,392.0,46.5,1.55,22.9,114.0,409.31,323.11
2018,10,31,16,30,318.0,37.0,1.4,21.9,75.0,327.22,252.69
2018,10,31,16,45,207.5,25.0,1.25,20.9,45.0,213.69,116.13
2018,10,31,17,0,97.0,13.0,1.1,19.9,15.0,74.55,0.0
2018,10,31,17,15,48.5,6.5,1.1,19.75,7.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,1,6,15,4.0,0.5,1.1,12.0,0.5,0.0,0.0
2018,11,1,6,30,8.0,1.0,1.1,12.5,1.0,0.0,0.0
2018,11,1,6,45,51.0,14.0,1.15,13.0,17.5,11.95,0.0
2018,11,1,7,0,94.0,27.0,1.2,13.5,34.0,21.16,8.83
2018,11,1,7,15,78.0,44.0,1.35,14.35,52.5,34.32,23.81
2018,11,1,7,30,62.0,61.0,1.5,15.2,71.0,46.76,35.38
2018,11,1,7,45,69.5,79.5,1.65,16.05,94.5,59.95,47.3
2018,11,1,8,0,77.0,98.0,1.8,16.9,118.0,76.88,57.82
2018,11,1,8,15,218.5,106.0,1.75,17.7,177.0,105.33,74.01
2018,11,1,8,30,360.0,114.0,1.7,18.5,236.0,153.74,106.81
2018,11,1,8,45,401.0,124.5,1.65,19.35,276.0,199.02,143.38
2018,11,1,9,0,442.0,135.0,1.6,20.2,316.0,249.26,184.85
2018,11,1,9,15,464.0,143.5,1.75,21.1,349.0,295.86,224.03
2018,11,1,9,30,486.0,152.0,1.9,22.0,382.0,344.58,264.22
2018,11,1,9,45,496.5,161.0,2.05,22.95,409.5,390.29,301.21
2018,11,1,10,0,507.0,170.0,2.2,23.9,437.0,436.42,337.45
2018,11,1,10,15,589.5,154.0,2.35,24.5,478.0,505.83,390.99
2018,11,1,10,30,672.0,138.0,2.5,25.1,519.0,576.78,444.75
2018,11,1,10,45,775.5,110.0,2.65,25.7,562.0,652.24,501.28
2018,11,1,11,0,879.0,82.0,2.8,26.3,605.0,729.01,557.01
2018,11,1,11,15,897.5,77.5,2.9,26.7,619.0,776.51,588.98
2018,11,1,11,30,916.0,73.0,3.0,27.1,633.0,822.28,619.66
2018,11,1,11,45,876.5,86.5,3.1,27.5,623.5,838.56,629.94
2018,11,1,12,0,837.0,100.0,3.2,27.9,614.0,858.11,642.77
2018,11,1,12,15,853.5,94.0,3.2,28.15,613.5,891.59,664.87
2018,11,1,12,30,870.0,88.0,3.2,28.4,613.0,912.49,678.35
2018,11,1,12,45,860.0,88.5,3.25,28.6,597.5,922.87,685.43
2018,11,1,13,0,850.0,89.0,3.3,28.8,582.0,940.06,697.3
2018,11,1,13,15,863.5,83.0,3.25,28.95,568.0,946.83,701.74
2018,11,1,13,30,877.0,77.0,3.2,29.1,554.0,960.58,711.06
2018,11,1,13,45,840.0,80.0,3.15,29.2,517.5,944.15,700.51
2018,11,1,14,0,803.0,83.0,3.1,29.3,481.0,913.19,680.53
2018,11,1,14,15,792.5,76.5,3.0,29.25,446.5,892.19,667.4
2018,11,1,14,30,782.0,70.0,2.9,29.2,412.0,867.73,651.79
2018,11,1,14,45,758.5,67.5,2.8,29.1,374.0,833.24,629.28
2018,11,1,15,0,735.0,65.0,2.7,29.0,336.0,796.23,604.71
2018,11,1,15,15,607.0,73.5,2.7,29.0,278.5,683.61,526.3
2018,11,1,15,30,479.0,82.0,2.7,29.0,221.0,566.87,442.27
2018,11,1,15,45,392.0,74.5,1.95,27.65,175.5,464.34,365.41
2018,11,1,16,0,305.0,67.0,1.2,26.3,130.0,373.68,293.99
2018,11,1,16,15,253.5,53.5,1.2,25.45,96.5,307.21,240.53
2018,11,1,16,30,202.0,40.0,1.2,24.6,63.0,244.66,185.72
2018,11,1,16,45,128.5,25.5,1.2,23.7,37.5,157.56,73.02
2018,11,1,17,0,55.0,11.0,1.2,22.8,12.0,45.31,0.0
2018,11,1,17,15,27.5,5.5,1.15,22.5,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.1,21.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,11,2,6,15,12.0,1.5,0.5,16.85,1.0,0.0,0.0
2018,11,2,6,30,24.0,3.0,0.5,17.0,2.0,0.0,0.0
2018,11,2,6,45,83.5,14.5,0.45,17.15,19.5,12.38,0.0
2018,11,2,7,0,143.0,26.0,0.4,17.3,37.0,20.13,7.02
2018,11,2,7,15,287.5,37.0,0.45,17.85,78.5,30.15,19.86
2018,11,2,7,30,432.0,48.0,0.5,18.4,120.0,38.86,28.09
2018,11,2,7,45,551.5,50.0,0.5,18.95,171.0,39.99,29.4
2018,11,2,8,0,671.0,52.0,0.5,19.5,222.0,66.19,36.45
2018,11,2,8,15,661.5,62.5,0.5,20.2,256.5,117.22,64.9
2018,11,2,8,30,652.0,73.0,0.5,20.9,291.0,170.36,106.14
2018,11,2,8,45,620.0,89.5,0.55,21.55,318.0,222.3,151.49
2018,11,2,9,0,588.0,106.0,0.6,22.2,345.0,270.05,193.98
2018,11,2,9,15,718.0,88.5,0.75,23.05,407.0,339.25,248.74
2018,11,2,9,30,848.0,71.0,0.9,23.9,469.0,422.45,314.16
2018,11,2,9,45,861.0,73.0,1.05,24.75,500.0,480.72,361.26
2018,11,2,10,0,874.0,75.0,1.2,25.6,531.0,538.86,406.78
2018,11,2,10,15,883.0,76.5,1.35,26.4,555.5,593.61,448.43
2018,11,2,10,30,892.0,78.0,1.5,27.2,580.0,647.08,487.84
2018,11,2,10,45,897.5,79.0,1.7,28.0,597.0,696.14,523.4
2018,11,2,11,0,903.0,80.0,1.9,28.8,614.0,743.1,555.7
2018,11,2,11,15,897.0,83.0,2.05,29.05,620.5,781.23,581.42
2018,11,2,11,30,891.0,86.0,2.2,29.3,627.0,816.02,604.86
2018,11,2,11,45,867.5,94.0,2.4,29.55,621.5,846.56,625.83
2018,11,2,12,0,844.0,102.0,2.6,29.8,616.0,865.38,639.02
2018,11,2,12,15,808.0,111.5,2.7,29.85,599.5,870.14,642.8
2018,11,2,12,30,772.0,121.0,2.8,29.9,583.0,875.53,647.26
2018,11,2,12,45,829.5,102.0,2.9,29.9,588.5,919.75,677.88
2018,11,2,13,0,887.0,83.0,3.0,29.9,594.0,956.02,702.91
2018,11,2,13,15,864.0,84.5,2.95,29.65,567.0,958.71,705.51
2018,11,2,13,30,841.0,86.0,2.9,29.4,540.0,946.91,699.0
2018,11,2,13,45,841.5,82.0,2.9,29.15,516.0,947.0,701.0
2018,11,2,14,0,842.0,78.0,2.9,28.9,492.0,943.36,700.55
2018,11,2,14,15,819.5,77.0,2.8,28.6,456.5,917.77,684.88
2018,11,2,14,30,797.0,76.0,2.7,28.3,421.0,888.93,667.08
2018,11,2,14,45,761.0,74.0,2.6,27.95,378.5,843.07,637.53
2018,11,2,15,0,725.0,72.0,2.5,27.6,336.0,794.94,605.89
2018,11,2,15,15,704.0,66.0,2.5,27.6,296.0,753.61,578.0
2018,11,2,15,30,683.0,60.0,2.5,27.6,256.0,710.27,547.52
2018,11,2,15,45,526.5,61.5,1.95,26.5,197.0,567.89,443.0
2018,11,2,16,0,370.0,63.0,1.4,25.4,138.0,420.71,331.21
2018,11,2,16,15,308.5,50.5,1.3,24.15,101.5,345.52,271.45
2018,11,2,16,30,247.0,38.0,1.2,22.9,65.0,275.04,209.1
2018,11,2,16,45,157.5,24.5,1.15,21.65,38.5,174.66,67.58
2018,11,2,17,0,68.0,11.0,1.1,20.4,12.0,53.74,0.0
2018,11,2,17,15,34.0,5.5,1.1,19.9,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,1.35,12.35,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,1.3,12.8,2.0,0.0,0.0
2018,11,3,6,45,57.5,14.0,1.25,13.2,16.5,11.95,0.0
2018,11,3,7,0,85.0,25.0,1.2,13.6,31.0,19.62,5.68
2018,11,3,7,15,247.0,37.0,1.5,14.85,73.0,28.56,18.62
2018,11,3,7,30,409.0,49.0,1.8,16.1,115.0,39.75,29.05
2018,11,3,7,45,522.5,52.0,2.05,17.3,164.0,41.54,30.9
2018,11,3,8,0,636.0,55.0,2.3,18.5,213.0,63.98,35.51
2018,11,3,8,15,674.0,60.5,2.45,19.25,257.0,119.76,67.0
2018,11,3,8,30,712.0,66.0,2.6,20.0,301.0,176.66,109.84
2018,11,3,8,45,779.0,63.0,2.8,20.75,350.5,236.72,159.2
2018,11,3,9,0,846.0,60.0,3.0,21.5,400.0,305.36,217.69
2018,11,3,9,15,863.5,62.0,3.1,22.2,437.0,366.46,271.66
2018,11,3,9,30,881.0,64.0,3.2,22.9,474.0,428.25,324.91
2018,11,3,9,45,893.0,66.0,3.25,23.6,505.0,487.9,374.84
2018,11,3,10,0,905.0,68.0,3.3,24.3,536.0,547.06,422.62
2018,11,3,10,15,914.0,69.0,3.4,25.0,560.5,602.71,466.27
2018,11,3,10,30,923.0,70.0,3.5,25.7,585.0,656.99,507.49
2018,11,3,10,45,928.5,71.0,3.6,26.35,602.5,707.3,544.71
2018,11,3,11,0,934.0,72.0,3.7,27.0,620.0,755.42,578.08
2018,11,3,11,15,890.5,85.5,3.8,27.55,614.5,778.01,592.45
2018,11,3,11,30,847.0,99.0,3.9,28.1,609.0,801.8,607.82
2018,11,3,11,45,827.5,105.0,4.0,28.6,604.5,824.72,622.71
2018,11,3,12,0,808.0,111.0,4.1,29.1,600.0,843.37,634.67
2018,11,3,12,15,830.0,103.5,4.1,29.4,601.5,879.54,658.8
2018,11,3,12,30,852.0,96.0,4.1,29.7,603.0,913.1,680.95
2018,11,3,12,45,806.0,106.5,4.1,29.95,577.0,901.91,672.92
2018,11,3,13,0,760.0,117.0,4.1,30.2,551.0,891.89,666.15
2018,11,3,13,15,560.0,162.0,4.05,30.25,475.5,754.55,571.56
2018,11,3,13,30,360.0,207.0,4.0,30.3,400.0,600.34,459.32
2018,11,3,13,45,289.5,207.0,3.9,30.35,357.0,537.34,413.07
2018,11,3,14,0,219.0,207.0,3.8,30.4,314.0,452.23,349.56
2018,11,3,14,15,275.5,181.0,3.7,30.2,305.5,497.44,385.96
2018,11,3,14,30,332.0,155.0,3.6,30.0,297.0,518.69,404.36
2018,11,3,14,45,357.5,137.5,3.45,29.85,277.5,540.94,421.88
2018,11,3,15,0,383.0,120.0,3.3,29.7,258.0,538.47,421.4
2018,11,3,15,15,270.0,113.5,3.3,29.7,204.5,401.94,317.41
2018,11,3,15,30,157.0,107.0,3.3,29.7,151.0,274.73,217.23
2018,11,3,15,45,125.0,89.5,2.45,27.85,120.5,224.19,177.62
2018,11,3,16,0,93.0,72.0,1.6,26.0,90.0,174.96,137.63
2018,11,3,16,15,71.5,54.5,1.5,24.6,66.0,135.37,104.64
2018,11,3,16,30,50.0,37.0,1.4,23.2,42.0,96.21,70.0
2018,11,3,16,45,50.5,22.5,1.35,21.8,25.5,71.83,17.04
2018,11,3,17,0,51.0,8.0,1.3,20.4,9.0,40.05,0.0
2018,11,3,17,15,25.5,4.0,1.3,19.9,4.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,15.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,6,15,12.0,1.5,1.05,11.65,1.0,0.0,0.0
2018,11,4,6,30,24.0,3.0,1.0,11.8,2.0,0.0,0.0
2018,11,4,6,45,107.0,13.5,0.95,11.95,19.5,11.52,0.0
2018,11,4,7,0,190.0,24.0,0.9,12.1,37.0,18.72,3.8
2018,11,4,7,15,278.5,37.0,1.05,12.9,72.5,28.68,18.78
2018,11,4,7,30,367.0,50.0,1.2,13.7,108.0,40.57,30.04
2018,11,4,7,45,394.5,60.5,1.4,14.5,141.5,46.02,35.22
2018,11,4,8,0,422.0,71.0,1.6,15.3,175.0,67.55,43.4
2018,11,4,8,15,399.0,90.0,1.55,16.1,203.5,111.15,71.93
2018,11,4,8,30,376.0,109.0,1.5,16.9,232.0,152.32,105.57
2018,11,4,8,45,423.0,117.0,1.4,17.65,272.0,197.67,142.29
2018,11,4,9,0,470.0,125.0,1.3,18.4,312.0,248.55,184.52
2018,11,4,9,15,464.5,139.5,1.3,19.45,339.0,292.16,221.98
2018,11,4,9,30,459.0,154.0,1.3,20.5,366.0,334.82,257.51
2018,11,4,9,45,434.5,171.0,1.3,21.5,382.0,369.9,286.04
2018,11,4,10,0,410.0,188.0,1.3,22.5,398.0,401.8,310.84
2018,11,4,10,15,503.0,172.0,1.4,23.1,442.0,466.94,361.02
2018,11,4,10,30,596.0,156.0,1.5,23.7,486.0,545.1,419.67
2018,11,4,10,45,742.0,122.5,1.6,24.35,546.0,642.55,491.5
2018,11,4,11,0,888.0,89.0,1.7,25.0,606.0,740.06,561.27
2018,11,4,11,15,905.5,86.5,1.85,25.3,621.0,789.37,594.44
2018,11,4,11,30,923.0,84.0,2.0,25.6,636.0,836.96,626.65
2018,11,4,11,45,906.5,87.5,2.15,25.9,631.0,861.23,643.01
2018,11,4,12,0,890.0,91.0,2.3,26.2,626.0,881.26,656.8
2018,11,4,12,15,890.5,90.0,2.35,26.25,620.5,906.96,674.29
2018,11,4,12,30,891.0,89.0,2.4,26.3,615.0,929.23,689.52
2018,11,4,12,45,895.0,86.5,2.5,26.4,604.5,949.43,703.84
2018,11,4,13,0,899.0,84.0,2.6,26.5,594.0,966.07,715.97
2018,11,4,13,15,873.5,84.5,2.65,26.35,565.0,965.27,717.01
2018,11,4,13,30,848.0,85.0,2.7,26.2,536.0,949.91,708.65
2018,11,4,13,45,824.0,86.0,2.75,26.1,505.0,932.7,699.09
2018,11,4,14,0,800.0,87.0,2.8,26.0,474.0,911.8,687.04
2018,11,4,14,15,787.5,81.5,2.8,25.6,439.5,890.39,675.02
2018,11,4,14,30,775.0,76.0,2.8,25.2,405.0,865.65,660.56
2018,11,4,14,45,726.0,73.5,2.8,24.8,358.5,807.36,622.31
2018,11,4,15,0,677.0,71.0,2.8,24.4,312.0,753.58,586.49
2018,11,4,15,15,626.0,68.5,2.8,24.4,269.0,691.61,542.61
2018,11,4,15,30,575.0,66.0,2.8,24.4,226.0,629.32,497.03
2018,11,4,15,45,513.0,59.5,2.65,22.95,183.5,552.67,440.77
2018,11,4,16,0,451.0,53.0,2.5,21.5,141.0,477.72,382.91
2018,11,4,16,15,363.0,44.0,2.2,20.25,102.5,382.02,305.05
2018,11,4,16,30,275.0,35.0,1.9,19.0,64.0,291.6,222.72
2018,11,4,16,45,164.5,22.0,1.6,17.75,37.0,172.48,26.11
2018,11,4,17,0,54.0,9.0,1.3,16.5,10.0,42.82,0.0
2018,11,4,17,15,27.0,4.5,1.35,16.0,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,6,15,11.5,1.5,1.3,11.4,1.0,0.0,0.0
2018,11,5,6,30,23.0,3.0,1.3,11.9,2.0,0.0,0.0
2018,11,5,6,45,137.5,13.0,1.35,12.4,20.5,11.1,0.0
2018,11,5,7,0,252.0,23.0,1.4,12.9,39.0,19.22,2.1
2018,11,5,7,15,384.0,30.5,1.65,13.7,78.5,25.05,15.48
2018,11,5,7,30,516.0,38.0,1.9,14.5,118.0,31.03,21.54
2018,11,5,7,45,597.5,42.0,2.15,15.3,164.0,36.98,27.09
2018,11,5,8,0,679.0,46.0,2.4,16.1,210.0,60.85,32.59
2018,11,5,8,15,721.5,49.0,2.55,16.9,254.0,113.86,60.84
2018,11,5,8,30,764.0,52.0,2.7,17.7,298.0,171.89,104.67
2018,11,5,8,45,793.0,54.0,2.85,18.5,339.0,232.62,156.74
2018,11,5,9,0,822.0,56.0,3.0,19.3,380.0,293.61,210.87
2018,11,5,9,15,837.5,59.0,3.15,20.0,416.0,353.28,264.25
2018,11,5,9,30,853.0,62.0,3.3,20.7,452.0,413.48,316.86
2018,11,5,9,45,862.5,66.0,3.45,21.4,483.0,472.22,366.77
2018,11,5,10,0,872.0,70.0,3.6,22.1,514.0,530.32,414.52
2018,11,5,10,15,882.5,71.0,3.65,22.7,538.5,584.98,458.1
2018,11,5,10,30,893.0,72.0,3.7,23.3,563.0,638.51,499.45
2018,11,5,10,45,899.5,73.0,3.8,23.9,580.5,687.97,536.76
2018,11,5,11,0,906.0,74.0,3.9,24.5,598.0,735.43,570.64
2018,11,5,11,15,910.0,74.0,3.9,24.85,607.5,777.65,599.42
2018,11,5,11,30,914.0,74.0,3.9,25.2,617.0,817.2,626.06
2018,11,5,11,45,915.0,74.5,3.9,25.55,619.0,852.0,649.19
2018,11,5,12,0,916.0,75.0,3.9,25.9,621.0,883.61,670.02
2018,11,5,12,15,915.0,74.5,3.95,26.05,615.5,908.92,687.28
2018,11,5,12,30,914.0,74.0,4.0,26.2,610.0,930.66,702.21
2018,11,5,12,45,910.0,73.5,4.0,26.35,596.5,945.98,712.61
2018,11,5,13,0,906.0,73.0,4.0,26.5,583.0,957.5,720.6
2018,11,5,13,15,899.0,72.0,3.95,26.45,562.0,961.7,724.08
2018,11,5,13,30,892.0,71.0,3.9,26.4,541.0,962.07,725.16
2018,11,5,13,45,881.0,70.0,3.85,26.4,513.5,954.79,721.06
2018,11,5,14,0,870.0,69.0,3.8,26.4,486.0,943.83,714.61
2018,11,5,14,15,853.5,66.5,3.75,26.2,451.5,922.01,701.33
2018,11,5,14,30,837.0,64.0,3.7,26.0,417.0,907.3,692.96
2018,11,5,14,45,813.5,62.0,3.65,25.85,378.0,872.99,670.57
2018,11,5,15,0,790.0,60.0,3.6,25.7,339.0,836.0,645.92
2018,11,5,15,15,754.5,56.5,3.6,25.7,295.0,783.78,609.47
2018,11,5,15,30,719.0,53.0,3.6,25.7,251.0,730.1,570.67
2018,11,5,15,45,664.5,49.0,2.85,24.4,206.0,658.64,516.75
2018,11,5,16,0,610.0,45.0,2.1,23.1,161.0,587.41,460.19
2018,11,5,16,15,517.0,38.0,1.9,21.65,117.5,493.75,385.91
2018,11,5,16,30,424.0,31.0,1.7,20.2,74.0,397.43,296.93
2018,11,5,16,45,261.5,20.5,1.5,18.8,42.5,236.23,0.0
2018,11,5,17,0,99.0,10.0,1.3,17.4,11.0,72.88,0.0
2018,11,5,17,15,49.5,5.0,1.3,16.85,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,6,6,45,141.0,11.5,1.2,9.75,20.0,9.82,0.0
2018,11,6,7,0,282.0,23.0,1.1,10.0,40.0,19.37,0.0
2018,11,6,7,15,420.5,31.5,1.35,11.05,82.0,26.13,16.44
2018,11,6,7,30,559.0,40.0,1.6,12.1,124.0,35.95,26.06
2018,11,6,7,45,628.5,45.0,1.8,13.2,170.0,39.9,29.91
2018,11,6,8,0,698.0,50.0,2.0,14.3,216.0,64.77,35.94
2018,11,6,8,15,741.0,53.5,2.15,14.9,261.5,119.44,65.26
2018,11,6,8,30,784.0,57.0,2.3,15.5,307.0,179.25,110.69
2018,11,6,8,45,813.0,60.0,2.5,16.05,349.5,240.3,163.51
2018,11,6,9,0,842.0,63.0,2.7,16.6,392.0,304.14,220.6
2018,11,6,9,15,860.0,65.5,2.75,17.2,429.0,366.63,276.62
2018,11,6,9,30,878.0,68.0,2.8,17.8,466.0,428.76,331.05
2018,11,6,9,45,889.5,71.0,2.85,18.45,497.5,488.88,382.22
2018,11,6,10,0,901.0,74.0,2.9,19.1,529.0,548.5,431.19
2018,11,6,10,15,911.0,74.5,2.9,19.7,553.5,603.9,475.27
2018,11,6,10,30,921.0,75.0,2.9,20.3,578.0,658.02,516.88
2018,11,6,10,45,927.0,76.0,2.85,20.9,595.5,708.48,554.23
2018,11,6,11,0,933.0,77.0,2.8,21.5,613.0,756.81,587.9
2018,11,6,11,15,935.5,77.5,2.85,22.05,622.0,799.6,616.51
2018,11,6,11,30,938.0,78.0,2.9,22.6,631.0,839.53,642.88
2018,11,6,11,45,938.0,77.5,2.95,23.15,632.0,873.22,664.72
2018,11,6,12,0,938.0,77.0,3.0,23.7,633.0,903.52,684.19
2018,11,6,12,15,933.5,78.0,3.05,24.05,626.5,928.17,700.34
2018,11,6,12,30,929.0,79.0,3.1,24.4,620.0,949.07,714.04
2018,11,6,12,45,921.0,79.5,3.15,24.75,605.0,962.3,722.71
2018,11,6,13,0,913.0,80.0,3.2,25.1,590.0,971.6,728.93
2018,11,6,13,15,904.5,78.5,3.15,25.3,568.0,973.98,730.36
2018,11,6,13,30,896.0,77.0,3.1,25.5,546.0,972.45,729.36
2018,11,6,13,45,884.0,75.5,3.1,25.65,517.5,963.71,724.24
2018,11,6,14,0,872.0,74.0,3.1,25.8,489.0,961.96,724.0
2018,11,6,14,15,854.5,72.0,3.0,25.75,454.0,939.87,709.8
2018,11,6,14,30,837.0,70.0,2.9,25.7,419.0,914.36,693.36
2018,11,6,14,45,812.5,66.5,2.8,25.6,378.5,877.1,668.77
2018,11,6,15,0,788.0,63.0,2.7,25.5,338.0,837.16,641.89
2018,11,6,15,15,750.0,59.5,2.7,25.5,294.0,782.73,604.41
2018,11,6,15,30,712.0,56.0,2.7,25.5,250.0,726.87,564.52
2018,11,6,15,45,655.5,51.0,1.9,23.75,204.0,652.53,508.5
2018,11,6,16,0,599.0,46.0,1.1,22.0,158.0,587.61,455.8
2018,11,6,16,15,505.0,39.0,1.15,21.1,115.0,485.32,376.35
2018,11,6,16,30,411.0,32.0,1.2,20.2,72.0,388.25,285.6
2018,11,6,16,45,251.5,20.5,1.25,19.25,41.0,227.06,0.0
2018,11,6,17,0,92.0,9.0,1.3,18.3,10.0,67.41,0.0
2018,11,6,17,15,46.0,4.5,1.3,17.9,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.25,15.05,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.2,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.1,15.15,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.0,15.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.05,15.2,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.15,15.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.25,15.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.3,15.05,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.25,14.8,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.2,14.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.15,14.75,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.1,14.7,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.15,14.55,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,7,6,45,135.0,11.0,0.45,13.95,18.5,9.39,0.0
2018,11,7,7,0,270.0,22.0,0.5,13.9,37.0,18.53,0.0
2018,11,7,7,15,383.0,31.0,0.55,14.35,75.0,25.66,15.63
2018,11,7,7,30,496.0,40.0,0.6,14.8,113.0,32.79,22.99
2018,11,7,7,45,583.5,44.5,0.7,15.2,159.5,39.27,29.12
2018,11,7,8,0,671.0,49.0,0.8,15.6,206.0,62.72,34.7
2018,11,7,8,15,721.5,52.0,1.0,16.25,252.0,115.85,62.67
2018,11,7,8,30,772.0,55.0,1.2,16.9,298.0,175.06,106.85
2018,11,7,8,45,800.5,58.0,1.4,17.55,339.5,235.12,158.18
2018,11,7,9,0,829.0,61.0,1.6,18.2,381.0,297.9,213.59
2018,11,7,9,15,847.0,63.5,1.75,18.8,417.5,359.49,268.17
2018,11,7,9,30,865.0,66.0,1.9,19.4,454.0,420.72,321.28
2018,11,7,9,45,877.5,68.0,2.05,20.05,485.0,479.44,370.91
2018,11,7,10,0,890.0,70.0,2.2,20.7,516.0,537.76,418.57
2018,11,7,10,15,900.0,71.0,2.35,21.25,540.5,592.94,462.56
2018,11,7,10,30,910.0,72.0,2.5,21.8,565.0,646.9,504.33
2018,11,7,10,45,916.5,72.5,2.65,22.35,582.0,696.5,541.81
2018,11,7,11,0,923.0,73.0,2.8,22.9,599.0,744.04,575.9
2018,11,7,11,15,926.5,73.5,2.9,23.25,608.5,787.03,605.38
2018,11,7,11,30,930.0,74.0,3.0,23.6,618.0,827.29,632.77
2018,11,7,11,45,931.0,74.0,3.05,24.0,620.0,861.99,655.73
2018,11,7,12,0,932.0,74.0,3.1,24.4,622.0,893.43,676.4
2018,11,7,12,15,930.5,73.0,3.15,24.6,615.5,918.05,692.95
2018,11,7,12,30,929.0,72.0,3.2,24.8,609.0,939.02,707.15
2018,11,7,12,45,924.5,71.5,3.25,25.0,595.0,954.11,717.51
2018,11,7,13,0,920.0,71.0,3.3,25.2,581.0,965.35,725.46
2018,11,7,13,15,912.0,70.0,3.3,25.25,559.5,968.75,728.37
2018,11,7,13,30,904.0,69.0,3.3,25.3,538.0,968.24,728.87
2018,11,7,13,45,892.5,67.5,3.3,25.3,510.0,959.87,724.37
2018,11,7,14,0,881.0,66.0,3.3,25.3,482.0,947.76,717.48
2018,11,7,14,15,864.0,64.0,3.3,25.15,447.0,926.13,704.55
2018,11,7,14,30,847.0,62.0,3.3,25.0,412.0,901.21,689.28
2018,11,7,14,45,823.0,59.5,3.25,24.85,372.5,876.09,673.31
2018,11,7,15,0,799.0,57.0,3.2,24.7,333.0,837.94,647.74
2018,11,7,15,15,763.0,54.0,3.2,24.7,289.5,785.99,611.46
2018,11,7,15,30,727.0,51.0,3.2,24.7,246.0,732.58,572.77
2018,11,7,15,45,672.5,46.0,2.5,23.25,200.5,659.94,517.9
2018,11,7,16,0,618.0,41.0,1.8,21.8,155.0,587.9,460.49
2018,11,7,16,15,526.5,35.0,1.65,20.5,112.5,487.11,380.19
2018,11,7,16,30,435.0,29.0,1.5,19.2,70.0,402.71,293.95
2018,11,7,16,45,270.0,19.0,1.4,17.85,40.0,236.96,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.5,10.0,75.79,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
