Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,21,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,8,6,45,74.0,11.0,1.65,7.95,15.0,9.39,0.0
2018,11,8,7,0,148.0,22.0,1.7,8.2,30.0,17.15,0.0
2018,11,8,7,15,269.0,37.0,1.95,9.05,69.0,28.71,18.27
2018,11,8,7,30,390.0,52.0,2.2,9.9,108.0,43.11,32.48
2018,11,8,7,45,473.0,61.0,2.5,10.8,153.0,49.55,38.75
2018,11,8,8,0,556.0,70.0,2.8,11.7,198.0,73.01,46.45
2018,11,8,8,15,612.0,76.5,2.9,12.5,244.0,122.98,74.36
2018,11,8,8,30,668.0,83.0,3.0,13.3,290.0,179.98,117.48
2018,11,8,8,45,710.0,86.5,3.05,14.05,334.0,237.97,166.91
2018,11,8,9,0,752.0,90.0,3.1,14.8,378.0,300.49,221.94
2018,11,8,9,15,784.5,91.0,3.2,15.7,417.0,361.62,276.03
2018,11,8,9,30,817.0,92.0,3.3,16.6,456.0,426.11,331.76
2018,11,8,9,45,845.0,91.5,3.4,17.45,490.5,488.1,384.17
2018,11,8,10,0,873.0,91.0,3.5,18.3,525.0,551.4,435.96
2018,11,8,10,15,883.5,93.5,3.55,18.85,550.5,608.76,481.97
2018,11,8,10,30,894.0,96.0,3.6,19.4,576.0,665.04,525.74
2018,11,8,10,45,904.0,97.5,3.65,20.0,596.0,718.59,566.13
2018,11,8,11,0,914.0,99.0,3.7,20.6,616.0,770.43,604.2
2018,11,8,11,15,919.0,100.0,3.7,20.9,627.0,816.02,635.72
2018,11,8,11,30,924.0,101.0,3.7,21.2,638.0,858.98,664.93
2018,11,8,11,45,924.0,101.0,3.7,21.55,639.5,893.88,688.12
2018,11,8,12,0,924.0,101.0,3.7,21.9,641.0,925.39,708.91
2018,11,8,12,15,919.5,101.0,3.65,22.1,633.5,949.44,724.61
2018,11,8,12,30,915.0,101.0,3.6,22.3,626.0,969.65,737.77
2018,11,8,12,45,893.5,102.5,3.5,22.5,605.0,972.02,738.49
2018,11,8,13,0,872.0,104.0,3.4,22.7,584.0,969.92,736.46
2018,11,8,13,15,895.5,95.0,3.3,22.8,572.0,993.91,752.64
2018,11,8,13,30,919.0,86.0,3.2,22.9,560.0,1014.04,766.0
2018,11,8,13,45,903.0,85.5,3.1,23.0,530.0,1003.01,758.45
2018,11,8,14,0,887.0,85.0,3.0,23.1,500.0,988.0,748.6
2018,11,8,14,15,864.5,83.0,2.85,23.0,463.0,961.11,730.88
2018,11,8,14,30,842.0,81.0,2.7,22.9,426.0,930.7,710.73
2018,11,8,14,45,809.5,78.5,2.5,22.85,383.5,887.09,680.64
2018,11,8,15,0,777.0,76.0,2.3,22.8,341.0,840.74,648.17
2018,11,8,15,15,735.5,71.0,2.3,22.8,295.5,789.95,613.16
2018,11,8,15,30,694.0,66.0,2.3,22.8,250.0,730.0,570.09
2018,11,8,15,45,624.0,60.0,1.6,21.2,202.0,644.12,504.85
2018,11,8,16,0,554.0,54.0,0.9,19.6,154.0,559.6,437.16
2018,11,8,16,15,434.0,44.5,0.95,18.9,109.0,434.94,339.75
2018,11,8,16,30,314.0,35.0,1.0,18.2,64.0,316.81,228.7
2018,11,8,16,45,172.0,20.5,1.0,17.55,35.0,170.81,0.0
2018,11,8,17,0,30.0,6.0,1.0,16.9,6.0,24.56,0.0
2018,11,8,17,15,15.0,3.0,1.0,16.6,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,9,6,45,102.5,11.5,1.35,8.15,16.5,9.82,0.0
2018,11,9,7,0,205.0,23.0,1.3,8.4,33.0,19.62,0.0
2018,11,9,7,15,339.5,34.5,1.25,9.5,72.5,28.94,18.11
2018,11,9,7,30,474.0,46.0,1.2,10.6,112.0,38.17,28.0
2018,11,9,7,45,552.5,53.5,1.15,11.75,158.0,43.61,33.31
2018,11,9,8,0,631.0,61.0,1.1,12.9,204.0,67.58,40.36
2018,11,9,8,15,680.5,66.0,1.05,13.7,249.5,120.29,68.86
2018,11,9,8,30,730.0,71.0,1.0,14.5,295.0,179.04,112.84
2018,11,9,8,45,763.0,75.5,0.9,15.3,338.0,239.43,163.82
2018,11,9,9,0,796.0,80.0,0.8,16.1,381.0,304.98,220.24
2018,11,9,9,15,795.0,89.0,0.8,17.1,414.5,362.65,270.67
2018,11,9,9,30,794.0,98.0,0.8,18.1,448.0,421.04,319.84
2018,11,9,9,45,779.5,109.5,0.8,19.1,473.0,474.4,363.18
2018,11,9,10,0,765.0,121.0,0.8,20.1,498.0,524.86,402.29
2018,11,9,10,15,777.5,124.0,0.8,20.7,523.0,579.28,443.22
2018,11,9,10,30,790.0,127.0,0.8,21.3,548.0,633.1,482.2
2018,11,9,10,45,797.5,129.0,0.85,21.9,565.5,681.72,516.82
2018,11,9,11,0,805.0,131.0,0.9,22.5,583.0,728.7,549.43
2018,11,9,11,15,808.5,132.0,0.9,22.75,592.5,769.77,577.36
2018,11,9,11,30,812.0,133.0,0.9,23.0,602.0,808.41,602.24
2018,11,9,11,45,810.5,134.5,0.9,23.3,603.5,840.89,622.43
2018,11,9,12,0,809.0,136.0,0.9,23.6,605.0,870.29,640.56
2018,11,9,12,15,801.5,137.0,0.95,23.75,597.5,890.66,654.04
2018,11,9,12,30,794.0,138.0,1.0,23.9,590.0,907.44,665.42
2018,11,9,12,45,781.0,138.0,1.05,24.05,574.0,914.39,670.62
2018,11,9,13,0,768.0,138.0,1.1,24.2,558.0,917.51,673.62
2018,11,9,13,15,755.0,136.5,1.2,24.2,536.0,915.18,674.44
2018,11,9,13,30,742.0,135.0,1.3,24.2,514.0,909.17,672.98
2018,11,9,13,45,723.0,132.0,1.35,24.2,485.0,892.11,663.6
2018,11,9,14,0,704.0,129.0,1.4,24.2,456.0,871.59,652.0
2018,11,9,14,15,679.0,124.0,1.35,23.95,420.5,839.86,632.12
2018,11,9,14,30,654.0,119.0,1.3,23.7,385.0,805.18,610.11
2018,11,9,14,45,619.0,113.0,1.3,23.5,345.0,757.44,579.14
2018,11,9,15,0,584.0,107.0,1.3,23.3,305.0,707.57,545.94
2018,11,9,15,15,538.0,98.5,1.3,23.3,262.0,641.35,499.45
2018,11,9,15,30,492.0,90.0,1.3,23.3,219.0,579.61,454.61
2018,11,9,15,45,425.0,78.5,1.15,21.05,175.0,496.95,394.68
2018,11,9,16,0,358.0,67.0,1.0,18.8,131.0,417.23,333.34
2018,11,9,16,15,256.0,51.0,1.05,17.95,90.0,307.95,243.72
2018,11,9,16,30,154.0,35.0,1.1,17.1,49.0,206.73,146.59
2018,11,9,16,45,81.0,19.5,1.2,16.25,26.5,72.38,0.0
2018,11,9,17,0,8.0,4.0,1.3,15.4,4.0,8.59,0.0
2018,11,9,17,15,4.0,2.0,1.3,15.05,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,45,24.5,7.0,0.8,9.7,8.0,5.97,0.0
2018,11,10,7,0,49.0,14.0,0.8,9.6,16.0,11.25,0.0
2018,11,10,7,15,111.5,32.0,0.75,9.85,45.0,24.96,14.5
2018,11,10,7,30,174.0,50.0,0.7,10.1,74.0,38.38,28.19
2018,11,10,7,45,230.5,69.0,0.65,10.35,113.0,52.17,41.12
2018,11,10,8,0,287.0,88.0,0.6,10.6,152.0,75.05,53.73
2018,11,10,8,15,333.0,103.0,0.7,11.2,192.5,113.91,78.43
2018,11,10,8,30,379.0,118.0,0.8,11.8,233.0,159.02,112.83
2018,11,10,8,45,414.5,130.5,0.9,12.45,272.5,205.62,151.48
2018,11,10,9,0,450.0,143.0,1.0,13.1,312.0,256.47,194.67
2018,11,10,9,15,479.5,153.0,1.05,13.8,348.5,307.18,237.77
2018,11,10,9,30,509.0,163.0,1.1,14.5,385.0,360.88,282.56
2018,11,10,9,45,532.5,168.5,1.15,15.25,415.5,410.55,323.24
2018,11,10,10,0,556.0,174.0,1.2,16.0,446.0,461.84,364.08
2018,11,10,10,15,575.0,178.0,1.2,16.85,471.0,510.52,401.43
2018,11,10,10,30,594.0,182.0,1.2,17.7,496.0,559.76,438.03
2018,11,10,10,45,609.5,183.0,1.2,18.5,514.5,604.01,470.05
2018,11,10,11,0,625.0,184.0,1.2,19.3,533.0,647.82,500.91
2018,11,10,11,15,625.5,185.0,1.15,19.65,539.0,679.75,522.89
2018,11,10,11,30,626.0,186.0,1.1,20.0,545.0,709.6,542.99
2018,11,10,11,45,633.5,185.0,1.1,20.35,549.0,740.83,564.37
2018,11,10,12,0,641.0,184.0,1.1,20.7,553.0,775.67,587.74
2018,11,10,12,15,610.0,191.5,1.2,20.8,540.0,772.95,586.61
2018,11,10,12,30,579.0,199.0,1.3,20.9,527.0,771.86,586.8
2018,11,10,12,45,534.5,208.0,1.45,21.0,505.0,756.32,577.18
2018,11,10,13,0,490.0,217.0,1.6,21.1,483.0,736.88,564.73
2018,11,10,13,15,476.0,211.5,1.65,21.0,462.0,726.97,559.31
2018,11,10,13,30,462.0,206.0,1.7,20.9,441.0,714.47,551.95
2018,11,10,13,45,442.5,198.5,1.75,20.8,413.5,692.02,537.44
2018,11,10,14,0,423.0,191.0,1.8,20.7,386.0,648.88,508.38
2018,11,10,14,15,401.5,179.5,1.6,20.3,353.5,615.93,485.03
2018,11,10,14,30,380.0,168.0,1.4,19.9,321.0,581.58,460.24
2018,11,10,14,45,351.5,154.0,1.25,19.55,284.5,536.2,427.02
2018,11,10,15,0,323.0,140.0,1.1,19.2,248.0,490.28,392.77
2018,11,10,15,15,287.5,122.5,1.1,19.2,209.0,432.75,349.08
2018,11,10,15,30,252.0,105.0,1.1,19.2,170.0,375.59,304.37
2018,11,10,15,45,210.0,85.0,1.05,17.35,132.0,309.6,252.77
2018,11,10,16,0,168.0,65.0,1.0,15.5,94.0,244.65,199.74
2018,11,10,16,15,121.5,45.0,1.05,14.95,62.5,177.16,141.53
2018,11,10,16,30,75.0,25.0,1.1,14.4,31.0,108.9,74.76
2018,11,10,16,45,41.0,13.5,1.15,13.8,16.5,39.7,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.2,2.0,1.71,0.0
2018,11,10,17,15,3.5,1.0,1.2,12.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,11,6,45,28.5,8.0,1.25,4.45,9.0,6.83,0.0
2018,11,11,7,0,57.0,16.0,1.2,4.6,18.0,13.66,0.0
2018,11,11,7,15,163.5,33.5,1.35,5.75,52.5,25.82,15.01
2018,11,11,7,30,270.0,51.0,1.5,6.9,87.0,39.01,29.01
2018,11,11,7,45,358.0,63.5,1.7,8.05,130.5,48.23,37.88
2018,11,11,8,0,446.0,76.0,1.9,9.2,174.0,70.64,47.41
2018,11,11,8,15,508.5,84.5,2.0,10.1,219.0,119.06,76.11
2018,11,11,8,30,571.0,93.0,2.1,11.0,264.0,171.99,115.91
2018,11,11,8,45,623.0,97.5,2.2,11.9,308.0,226.87,161.97
2018,11,11,9,0,675.0,102.0,2.3,12.8,352.0,287.68,214.74
2018,11,11,9,15,695.5,108.0,2.25,13.8,388.0,344.69,265.06
2018,11,11,9,30,716.0,114.0,2.2,14.8,424.0,403.22,315.34
2018,11,11,9,45,727.5,120.0,2.2,15.8,454.0,458.91,361.93
2018,11,11,10,0,739.0,126.0,2.2,16.8,484.0,514.56,406.76
2018,11,11,10,15,750.5,128.0,2.05,17.55,507.0,566.08,446.67
2018,11,11,10,30,762.0,130.0,1.9,18.3,530.0,616.9,484.44
2018,11,11,10,45,743.0,130.0,1.8,19.1,530.5,644.66,504.09
2018,11,11,11,0,724.0,130.0,1.7,19.9,531.0,668.43,520.14
2018,11,11,11,15,729.0,127.5,1.7,20.4,537.0,703.43,545.15
2018,11,11,11,30,734.0,125.0,1.7,20.9,543.0,736.22,567.46
2018,11,11,11,45,754.0,127.5,1.65,21.4,558.0,784.52,599.19
2018,11,11,12,0,774.0,130.0,1.6,21.9,573.0,831.4,629.21
2018,11,11,12,15,753.5,129.0,1.6,22.15,556.5,837.08,632.1
2018,11,11,12,30,733.0,128.0,1.6,22.4,540.0,838.66,632.81
2018,11,11,12,45,691.5,131.5,1.65,22.6,512.5,822.26,622.14
2018,11,11,13,0,650.0,135.0,1.7,22.8,485.0,801.42,608.64
2018,11,11,13,15,667.0,123.5,1.75,22.85,471.0,814.45,618.9
2018,11,11,13,30,684.0,112.0,1.8,22.9,457.0,824.28,626.74
2018,11,11,13,45,714.0,111.5,1.8,22.95,454.0,857.06,649.95
2018,11,11,14,0,744.0,111.0,1.8,23.0,451.0,886.66,670.72
2018,11,11,14,15,724.0,108.0,1.75,22.8,418.5,862.11,654.89
2018,11,11,14,30,704.0,105.0,1.7,22.6,386.0,834.47,637.35
2018,11,11,14,45,674.0,99.0,1.6,22.35,346.5,791.18,608.25
2018,11,11,15,0,644.0,93.0,1.5,22.1,307.0,745.66,577.05
2018,11,11,15,15,599.5,85.5,1.5,22.1,263.5,683.68,533.49
2018,11,11,15,30,555.0,78.0,1.5,22.1,220.0,620.88,487.72
2018,11,11,15,45,492.5,68.0,1.3,19.95,176.0,540.21,428.87
2018,11,11,16,0,430.0,58.0,1.1,17.8,132.0,460.9,367.7
2018,11,11,16,15,335.5,45.0,1.15,17.1,92.0,357.15,282.37
2018,11,11,16,30,241.0,32.0,1.2,16.4,52.0,262.88,178.86
2018,11,11,16,45,135.0,18.0,1.3,15.7,28.0,108.05,0.0
2018,11,11,17,0,29.0,4.0,1.4,15.0,4.0,0.0,0.0
2018,11,11,17,15,14.5,2.0,1.4,14.65,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,12,6,45,52.5,8.5,1.45,6.1,10.5,7.26,0.0
2018,11,12,7,0,105.0,17.0,1.4,6.3,21.0,14.51,0.0
2018,11,12,7,15,209.5,32.0,1.55,7.5,54.5,24.81,13.53
2018,11,12,7,30,314.0,47.0,1.7,8.7,88.0,36.22,26.24
2018,11,12,7,45,387.0,60.0,1.85,9.85,130.0,45.85,35.43
2018,11,12,8,0,460.0,73.0,2.0,11.0,172.0,68.51,45.17
2018,11,12,8,15,510.0,82.5,2.1,11.85,214.5,117.16,73.99
2018,11,12,8,30,560.0,92.0,2.2,12.7,257.0,168.98,113.15
2018,11,12,8,45,594.5,99.5,2.25,13.55,297.5,221.84,157.93
2018,11,12,9,0,629.0,107.0,2.3,14.4,338.0,278.58,207.44
2018,11,12,9,15,649.5,114.0,2.3,15.3,373.5,333.72,255.86
2018,11,12,9,30,670.0,121.0,2.3,16.2,409.0,390.5,304.51
2018,11,12,9,45,681.0,128.0,2.3,17.1,438.5,444.31,349.47
2018,11,12,10,0,692.0,135.0,2.3,18.0,468.0,498.15,392.86
2018,11,12,10,15,707.5,137.5,2.25,18.75,492.5,550.07,433.41
2018,11,12,10,30,723.0,140.0,2.2,19.5,517.0,601.83,472.46
2018,11,12,10,45,734.0,142.0,2.1,20.25,535.0,649.7,507.11
2018,11,12,11,0,745.0,144.0,2.0,21.0,553.0,696.42,539.77
2018,11,12,11,15,751.5,144.0,1.9,21.6,563.0,736.37,566.92
2018,11,12,11,30,758.0,144.0,1.8,22.2,573.0,774.26,591.88
2018,11,12,11,45,761.5,143.5,1.7,22.85,575.5,806.91,611.5
2018,11,12,12,0,765.0,143.0,1.6,23.5,578.0,836.9,628.99
2018,11,12,12,15,752.0,145.5,1.45,23.8,569.5,852.95,637.15
2018,11,12,12,30,739.0,148.0,1.3,24.1,561.0,865.29,642.84
2018,11,12,12,45,718.5,150.5,1.2,24.35,544.0,867.06,642.32
2018,11,12,13,0,698.0,153.0,1.1,24.6,527.0,864.89,639.4
2018,11,12,13,15,689.0,149.5,1.0,24.6,506.5,863.42,637.68
2018,11,12,13,30,680.0,146.0,0.9,24.6,486.0,858.54,633.78
2018,11,12,13,45,667.0,140.5,0.75,24.6,459.0,844.36,623.03
2018,11,12,14,0,654.0,135.0,0.6,24.6,432.0,826.91,610.22
2018,11,12,14,15,631.5,129.0,0.55,24.3,398.0,796.78,591.5
2018,11,12,14,30,609.0,123.0,0.5,24.0,364.0,763.81,570.8
2018,11,12,14,45,578.5,115.5,0.45,23.7,326.0,714.85,538.88
2018,11,12,15,0,548.0,108.0,0.4,23.4,288.0,670.18,509.28
2018,11,12,15,15,503.0,98.5,0.4,23.4,246.0,608.97,467.08
2018,11,12,15,30,458.0,89.0,0.4,23.4,204.0,547.96,423.52
2018,11,12,15,45,396.0,76.0,0.5,21.65,161.5,468.78,367.91
2018,11,12,16,0,334.0,63.0,0.6,19.9,119.0,392.26,309.97
2018,11,12,16,15,249.5,47.0,0.65,19.2,81.5,297.63,231.83
2018,11,12,16,30,165.0,31.0,0.7,18.5,44.0,204.44,132.43
2018,11,12,16,45,90.5,17.0,0.75,17.8,23.5,76.58,0.0
2018,11,12,17,0,16.0,3.0,0.8,17.1,3.0,0.0,0.0
2018,11,12,17,15,8.0,1.5,0.85,16.7,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,6,45,4.5,4.5,1.2,9.1,4.5,0.0,0.0
2018,11,13,7,0,9.0,9.0,1.2,9.1,9.0,7.68,0.0
2018,11,13,7,15,4.5,17.5,1.15,9.55,17.5,14.44,5.05
2018,11,13,7,30,0.0,26.0,1.1,10.0,26.0,21.46,13.15
2018,11,13,7,45,0.0,36.5,1.0,10.45,36.5,30.17,21.38
2018,11,13,8,0,0.0,47.0,0.9,10.9,47.0,38.87,27.99
2018,11,13,8,15,5.5,72.5,1.1,11.55,74.0,59.55,45.64
2018,11,13,8,30,11.0,98.0,1.3,12.2,101.0,81.45,64.03
2018,11,13,8,45,39.0,117.5,1.45,12.85,131.0,105.93,83.52
2018,11,13,9,0,67.0,137.0,1.6,13.5,161.0,133.93,106.16
2018,11,13,9,15,51.5,150.0,1.55,14.15,169.5,145.54,116.27
2018,11,13,9,30,36.0,163.0,1.5,14.8,178.0,155.48,124.58
2018,11,13,9,45,40.0,174.5,1.5,15.45,192.5,171.32,137.28
2018,11,13,10,0,44.0,186.0,1.5,16.1,207.0,187.78,150.33
2018,11,13,10,15,33.0,188.0,1.5,16.9,204.0,187.38,149.42
2018,11,13,10,30,22.0,190.0,1.5,17.7,201.0,177.44,140.74
2018,11,13,10,45,51.0,212.5,1.55,18.5,240.0,229.67,182.53
2018,11,13,11,0,80.0,235.0,1.6,19.3,279.0,277.21,219.77
2018,11,13,11,15,78.5,239.5,1.6,19.55,283.0,286.35,226.5
2018,11,13,11,30,77.0,244.0,1.6,19.8,287.0,295.36,233.27
2018,11,13,11,45,180.0,241.5,1.6,20.1,343.0,397.35,314.08
2018,11,13,12,0,283.0,239.0,1.6,20.4,399.0,507.92,398.45
2018,11,13,12,15,220.5,230.5,1.4,20.15,354.5,437.69,344.26
2018,11,13,12,30,158.0,222.0,1.2,19.9,310.0,380.53,300.05
2018,11,13,12,45,97.5,216.5,0.95,19.7,270.5,306.53,242.03
2018,11,13,13,0,37.0,211.0,0.7,19.5,231.0,248.29,195.08
2018,11,13,13,15,77.5,206.5,0.65,19.3,246.0,284.79,225.63
2018,11,13,13,30,118.0,202.0,0.6,19.1,261.0,341.83,270.87
2018,11,13,13,45,66.0,177.5,0.5,18.9,210.0,246.05,195.32
2018,11,13,14,0,14.0,153.0,0.4,18.7,159.0,154.18,121.39
2018,11,13,14,15,129.5,130.5,0.45,18.35,181.5,272.25,220.93
2018,11,13,14,30,245.0,108.0,0.5,18.0,204.0,372.37,302.41
2018,11,13,14,45,256.5,112.0,0.55,17.7,203.5,388.92,315.3
2018,11,13,15,0,268.0,116.0,0.6,17.4,203.0,405.46,328.72
2018,11,13,15,15,150.5,104.0,0.6,17.4,151.5,265.34,216.47
2018,11,13,15,30,33.0,92.0,0.6,17.4,100.0,133.56,106.76
2018,11,13,15,45,21.5,74.5,0.75,16.5,79.5,104.37,82.61
2018,11,13,16,0,10.0,57.0,0.9,15.6,59.0,66.01,49.91
2018,11,13,16,15,6.0,41.0,0.95,15.25,42.0,46.95,32.95
2018,11,13,16,30,2.0,25.0,1.0,14.9,25.0,26.09,11.63
2018,11,13,16,45,6.5,14.0,1.05,14.5,14.0,16.4,0.0
2018,11,13,17,0,11.0,3.0,1.1,14.1,3.0,0.0,0.0
2018,11,13,17,15,5.5,1.5,1.1,13.95,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,14,6,45,48.0,7.5,1.1,7.6,9.0,0.0,0.0
2018,11,14,7,0,96.0,15.0,1.1,7.6,18.0,12.8,0.0
2018,11,14,7,15,196.0,30.0,1.05,8.35,49.5,23.28,10.86
2018,11,14,7,30,296.0,45.0,1.0,9.1,81.0,34.7,24.68
2018,11,14,7,45,364.5,58.5,0.95,9.8,121.5,44.7,34.34
2018,11,14,8,0,433.0,72.0,0.9,10.5,162.0,66.24,44.17
2018,11,14,8,15,479.5,83.0,1.0,11.25,203.5,110.86,70.09
2018,11,14,8,30,526.0,94.0,1.1,12.0,245.0,161.26,108.16
2018,11,14,8,45,555.0,103.0,1.2,12.75,283.5,215.18,153.76
2018,11,14,9,0,584.0,112.0,1.3,13.5,322.0,269.14,200.75
2018,11,14,9,15,610.0,119.0,1.4,14.3,358.0,323.36,247.97
2018,11,14,9,30,636.0,126.0,1.5,15.1,394.0,379.92,296.2
2018,11,14,9,45,653.5,131.0,1.6,15.95,423.5,432.88,340.47
2018,11,14,10,0,671.0,136.0,1.7,16.8,453.0,486.59,383.97
2018,11,14,10,15,686.5,138.5,1.8,17.5,477.5,537.32,424.17
2018,11,14,10,30,702.0,141.0,1.9,18.2,502.0,587.93,463.17
2018,11,14,10,45,712.5,143.0,2.0,18.9,519.5,634.4,498.1
2018,11,14,11,0,723.0,145.0,2.1,19.6,537.0,679.75,531.38
2018,11,14,11,15,727.0,145.5,2.15,20.0,545.5,717.41,558.75
2018,11,14,11,30,731.0,146.0,2.2,20.4,554.0,752.91,584.14
2018,11,14,11,45,732.0,146.0,2.2,20.8,555.5,783.12,604.54
2018,11,14,12,0,733.0,146.0,2.2,21.2,557.0,810.63,622.62
2018,11,14,12,15,713.5,151.0,2.2,21.45,547.5,822.82,630.4
2018,11,14,12,30,694.0,156.0,2.2,21.7,538.0,831.07,635.71
2018,11,14,12,45,665.0,160.5,2.15,21.9,519.5,826.21,631.8
2018,11,14,13,0,636.0,165.0,2.1,22.1,501.0,817.15,625.25
2018,11,14,13,15,622.5,161.5,2.1,22.15,480.0,804.62,617.21
2018,11,14,13,30,609.0,158.0,2.1,22.2,459.0,795.56,611.72
2018,11,14,13,45,589.5,153.5,2.05,22.2,431.5,776.74,599.14
2018,11,14,14,0,570.0,149.0,2.0,22.2,404.0,755.24,584.77
2018,11,14,14,15,545.5,142.5,1.85,21.85,371.5,724.13,563.48
2018,11,14,14,30,521.0,136.0,1.7,21.5,339.0,690.94,540.53
2018,11,14,14,45,488.0,126.5,1.6,21.15,301.5,644.39,507.83
2018,11,14,15,0,455.0,117.0,1.5,20.8,264.0,596.73,473.64
2018,11,14,15,15,408.5,105.0,1.5,20.8,223.0,533.25,426.27
2018,11,14,15,30,362.0,93.0,1.5,20.8,182.0,470.29,377.6
2018,11,14,15,45,304.5,77.5,1.3,18.55,142.0,394.6,319.24
2018,11,14,16,0,247.0,62.0,1.1,16.3,102.0,321.37,259.98
2018,11,14,16,15,182.5,44.0,1.15,15.7,68.5,242.2,191.29
2018,11,14,16,30,118.0,26.0,1.2,15.1,35.0,158.45,95.07
2018,11,14,16,45,62.0,13.5,1.25,14.45,18.0,53.97,0.0
2018,11,14,17,0,6.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.3,13.65,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,15,6,45,6.0,5.5,1.3,6.85,5.5,0.0,0.0
2018,11,15,7,0,12.0,11.0,1.3,6.8,11.0,9.39,0.0
2018,11,15,7,15,84.5,27.5,1.25,7.6,37.0,21.47,8.68
2018,11,15,7,30,157.0,44.0,1.2,8.4,63.0,33.9,23.94
2018,11,15,7,45,217.0,60.5,1.15,9.2,98.5,46.11,35.62
2018,11,15,8,0,277.0,77.0,1.1,10.0,134.0,65.3,46.19
2018,11,15,8,15,285.0,89.5,1.3,10.8,159.5,97.41,66.74
2018,11,15,8,30,293.0,102.0,1.5,11.6,185.0,130.06,92.66
2018,11,15,8,45,329.5,113.0,1.65,12.35,219.5,171.26,126.86
2018,11,15,9,0,366.0,124.0,1.8,13.1,254.0,215.26,164.42
2018,11,15,9,15,421.0,137.0,1.75,13.8,301.5,271.41,211.54
2018,11,15,9,30,476.0,150.0,1.7,14.5,349.0,333.74,263.19
2018,11,15,9,45,457.0,159.0,1.7,15.2,361.5,365.05,290.26
2018,11,15,10,0,438.0,168.0,1.7,15.9,374.0,393.56,314.12
2018,11,15,10,15,484.0,172.0,1.75,16.6,410.0,450.68,359.41
2018,11,15,10,30,530.0,176.0,1.8,17.3,446.0,511.33,406.23
2018,11,15,10,45,552.5,182.5,1.85,18.05,472.0,562.19,444.38
2018,11,15,11,0,575.0,189.0,1.9,18.8,498.0,613.65,482.13
2018,11,15,11,15,581.0,190.0,1.85,19.25,507.0,647.59,506.3
2018,11,15,11,30,587.0,191.0,1.8,19.7,516.0,680.04,529.01
2018,11,15,11,45,589.0,190.0,1.8,20.15,517.0,705.45,546.68
2018,11,15,12,0,591.0,189.0,1.8,20.6,518.0,728.74,562.67
2018,11,15,12,15,575.0,191.5,1.8,20.8,509.0,738.02,568.88
2018,11,15,12,30,559.0,194.0,1.8,21.0,500.0,744.21,573.03
2018,11,15,12,45,534.5,196.0,1.8,21.2,483.0,739.12,569.18
2018,11,15,13,0,510.0,198.0,1.8,21.4,466.0,730.89,563.25
2018,11,15,13,15,495.5,193.0,1.8,21.45,445.0,721.22,557.08
2018,11,15,13,30,481.0,188.0,1.8,21.5,424.0,708.94,549.08
2018,11,15,13,45,456.0,181.0,1.8,21.5,394.5,681.95,530.57
2018,11,15,14,0,431.0,174.0,1.8,21.5,365.0,652.68,510.37
2018,11,15,14,15,417.5,164.5,1.65,21.1,338.0,629.38,494.37
2018,11,15,14,30,404.0,155.0,1.5,20.7,311.0,604.25,476.74
2018,11,15,14,45,373.5,142.0,1.35,20.3,275.0,539.49,429.68
2018,11,15,15,0,343.0,129.0,1.2,19.9,239.0,492.82,394.96
2018,11,15,15,15,305.5,113.5,1.2,19.9,201.0,436.11,351.62
2018,11,15,15,30,268.0,98.0,1.2,19.9,163.0,380.0,307.37
2018,11,15,15,45,222.0,79.0,1.15,17.8,125.5,311.9,254.04
2018,11,15,16,0,176.0,60.0,1.1,15.7,88.0,245.11,199.31
2018,11,15,16,15,124.0,41.0,1.15,15.0,57.5,174.97,137.88
2018,11,15,16,30,72.0,22.0,1.2,14.3,27.0,99.11,54.77
2018,11,15,16,45,37.5,11.5,1.25,13.65,14.0,35.47,0.0
2018,11,15,17,0,3.0,1.0,1.3,13.0,1.0,0.0,0.0
2018,11,15,17,15,1.5,0.5,1.3,12.7,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,16,6,45,21.0,5.0,1.2,5.95,5.5,0.0,0.0
2018,11,16,7,0,42.0,10.0,1.2,6.0,11.0,8.54,0.0
2018,11,16,7,15,115.5,26.5,1.15,6.85,38.0,20.47,6.93
2018,11,16,7,30,189.0,43.0,1.1,7.7,65.0,32.87,22.98
2018,11,16,7,45,253.0,59.5,1.1,8.55,102.5,44.98,34.64
2018,11,16,8,0,317.0,76.0,1.1,9.4,140.0,65.34,45.83
2018,11,16,8,15,368.0,89.0,1.2,10.15,180.0,104.66,69.77
2018,11,16,8,30,419.0,102.0,1.3,10.9,220.0,150.43,104.36
2018,11,16,8,45,461.5,112.0,1.35,11.65,259.5,198.22,144.1
2018,11,16,9,0,504.0,122.0,1.4,12.4,299.0,250.94,189.3
2018,11,16,9,15,518.5,132.5,1.35,13.25,331.5,299.48,231.71
2018,11,16,9,30,533.0,143.0,1.3,14.1,364.0,349.22,274.07
2018,11,16,9,45,535.5,154.0,1.25,14.9,390.0,395.05,312.2
2018,11,16,10,0,538.0,165.0,1.2,15.7,416.0,440.39,348.52
2018,11,16,10,15,556.0,169.5,1.2,16.5,440.0,487.52,385.19
2018,11,16,10,30,574.0,174.0,1.2,17.3,464.0,535.18,421.12
2018,11,16,10,45,588.0,175.5,1.15,18.1,481.5,577.53,451.79
2018,11,16,11,0,602.0,177.0,1.1,18.9,499.0,619.41,481.21
2018,11,16,11,15,610.5,177.5,1.1,19.4,509.0,655.5,506.67
2018,11,16,11,30,619.0,178.0,1.1,19.9,519.0,690.19,530.68
2018,11,16,11,45,624.5,177.0,1.05,20.45,522.0,719.26,549.7
2018,11,16,12,0,630.0,176.0,1.0,21.0,525.0,746.31,567.01
2018,11,16,12,15,632.5,173.5,0.95,21.3,520.5,772.89,584.1
2018,11,16,12,30,635.0,171.0,0.9,21.6,516.0,791.22,595.33
2018,11,16,12,45,635.0,166.0,0.85,21.95,504.0,802.06,601.27
2018,11,16,13,0,635.0,161.0,0.8,22.3,492.0,809.91,605.36
2018,11,16,13,15,625.5,156.5,0.75,22.45,472.0,806.33,602.41
2018,11,16,13,30,616.0,152.0,0.7,22.6,452.0,799.53,597.57
2018,11,16,13,45,601.5,146.5,0.65,22.75,426.0,777.93,582.94
2018,11,16,14,0,587.0,141.0,0.6,22.9,400.0,759.96,570.96
2018,11,16,14,15,565.5,134.0,0.5,22.7,368.0,731.0,551.39
2018,11,16,14,30,544.0,127.0,0.4,22.5,336.0,699.85,530.28
2018,11,16,14,45,514.0,118.5,0.3,22.35,299.5,657.08,500.74
2018,11,16,15,0,484.0,110.0,0.2,22.2,263.0,613.06,469.89
2018,11,16,15,15,439.5,99.0,0.2,22.2,223.0,552.13,426.95
2018,11,16,15,30,395.0,88.0,0.2,22.2,183.0,491.56,382.67
2018,11,16,15,45,336.5,74.0,0.3,20.85,143.5,416.24,327.48
2018,11,16,16,0,278.0,60.0,0.4,19.5,104.0,343.5,270.88
2018,11,16,16,15,201.0,43.0,0.4,19.0,69.5,255.54,196.27
2018,11,16,16,30,124.0,26.0,0.4,18.5,35.0,161.22,83.61
2018,11,16,16,45,65.5,13.5,0.4,17.95,18.0,56.3,0.0
2018,11,16,17,0,7.0,1.0,0.4,17.4,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.35,17.15,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.25,16.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.2,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,17,6,45,9.0,4.5,1.1,7.7,4.5,0.0,0.0
2018,11,17,7,0,18.0,9.0,1.1,7.7,9.0,7.68,0.0
2018,11,17,7,15,92.0,24.0,1.1,8.4,33.5,18.89,4.58
2018,11,17,7,30,166.0,39.0,1.1,9.1,58.0,29.82,20.06
2018,11,17,7,45,234.5,52.5,1.1,9.8,92.0,39.76,29.79
2018,11,17,8,0,303.0,66.0,1.1,10.5,126.0,57.22,39.07
2018,11,17,8,15,398.0,78.0,1.1,11.2,176.0,98.34,62.98
2018,11,17,8,30,493.0,90.0,1.1,11.9,226.0,151.38,101.38
2018,11,17,8,45,533.5,97.5,1.15,12.6,265.5,200.79,142.65
2018,11,17,9,0,574.0,105.0,1.2,13.3,305.0,258.25,192.11
2018,11,17,9,15,622.0,106.0,1.1,14.2,343.5,313.52,239.27
2018,11,17,9,30,670.0,107.0,1.0,15.1,382.0,373.44,289.25
2018,11,17,9,45,715.0,103.5,0.95,16.05,416.5,431.96,336.91
2018,11,17,10,0,760.0,100.0,0.9,17.0,451.0,493.65,385.36
2018,11,17,10,15,772.5,102.5,0.85,17.65,475.0,546.35,425.77
2018,11,17,10,30,785.0,105.0,0.8,18.3,499.0,598.48,464.22
2018,11,17,10,45,793.5,105.5,0.8,18.95,515.5,642.85,496.32
2018,11,17,11,0,802.0,106.0,0.8,19.6,532.0,687.43,527.59
2018,11,17,11,15,807.0,107.0,0.8,20.0,542.0,728.2,555.64
2018,11,17,11,30,812.0,108.0,0.8,20.4,552.0,766.72,580.41
2018,11,17,11,45,814.0,107.5,0.85,20.8,554.0,798.78,601.33
2018,11,17,12,0,816.0,107.0,0.9,21.2,556.0,827.99,620.36
2018,11,17,12,15,780.5,118.0,0.9,21.35,544.0,840.31,627.98
2018,11,17,12,30,745.0,129.0,0.9,21.5,532.0,843.29,629.73
2018,11,17,12,45,694.0,142.0,0.95,21.65,510.0,829.48,621.33
2018,11,17,13,0,643.0,155.0,1.0,21.8,488.0,810.06,609.42
2018,11,17,13,15,633.0,151.0,1.05,21.8,468.0,806.63,608.74
2018,11,17,13,30,623.0,147.0,1.1,21.8,448.0,799.97,605.75
2018,11,17,13,45,608.0,141.5,1.15,21.75,421.5,783.89,596.52
2018,11,17,14,0,593.0,136.0,1.2,21.7,395.0,758.6,580.95
2018,11,17,14,15,570.5,129.0,1.2,21.45,363.0,728.65,561.86
2018,11,17,14,30,548.0,122.0,1.2,21.2,331.0,696.53,540.93
2018,11,17,14,45,517.5,114.0,1.25,21.0,295.0,653.91,512.33
2018,11,17,15,0,487.0,106.0,1.3,20.8,259.0,610.07,481.98
2018,11,17,15,15,441.5,96.0,1.3,20.8,219.5,549.56,437.35
2018,11,17,15,30,396.0,86.0,1.3,20.8,180.0,489.51,391.51
2018,11,17,15,45,337.0,72.5,1.05,18.9,141.0,414.5,333.09
2018,11,17,16,0,278.0,59.0,0.8,17.0,102.0,342.15,274.05
2018,11,17,16,15,193.5,42.0,0.9,16.05,67.0,248.55,193.62
2018,11,17,16,30,109.0,25.0,1.0,15.1,32.0,147.65,71.47
2018,11,17,16,45,57.5,13.0,1.05,14.2,16.5,50.38,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.3,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.95,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
