Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,22,15,0.0,0.0,0.5,10.65,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,18,6,45,22.5,5.0,0.5,8.2,5.5,0.0,0.0
2018,11,18,7,0,45.0,10.0,0.5,8.1,11.0,8.54,0.0
2018,11,18,7,15,116.5,25.5,0.6,8.45,36.0,19.74,3.31
2018,11,18,7,30,188.0,41.0,0.7,8.8,61.0,31.42,21.32
2018,11,18,7,45,145.0,49.0,0.75,9.15,69.0,37.76,28.06
2018,11,18,8,0,102.0,57.0,0.8,9.5,77.0,47.5,33.97
2018,11,18,8,15,51.5,73.0,0.85,9.8,83.0,63.68,47.57
2018,11,18,8,30,1.0,89.0,0.9,10.1,89.0,72.75,57.49
2018,11,18,8,45,13.0,108.5,0.95,10.45,113.0,91.84,73.3
2018,11,18,9,0,25.0,128.0,1.0,10.8,137.0,114.89,92.43
2018,11,18,9,15,85.0,144.5,1.05,11.6,178.5,151.97,122.0
2018,11,18,9,30,145.0,161.0,1.1,12.4,220.0,201.71,162.45
2018,11,18,9,45,333.5,154.5,1.2,13.15,303.5,296.7,238.71
2018,11,18,10,0,522.0,148.0,1.3,13.9,387.0,414.92,332.56
2018,11,18,10,15,605.0,140.0,1.35,14.7,431.0,489.57,390.84
2018,11,18,10,30,688.0,132.0,1.4,15.5,475.0,566.38,449.76
2018,11,18,10,45,691.5,135.5,1.45,16.35,490.0,608.81,481.16
2018,11,18,11,0,695.0,139.0,1.5,17.2,505.0,649.61,510.77
2018,11,18,11,15,670.5,146.0,1.55,17.85,504.5,671.64,526.18
2018,11,18,11,30,646.0,153.0,1.6,18.5,504.0,689.56,538.4
2018,11,18,11,45,576.5,168.5,1.6,19.15,482.5,669.39,522.15
2018,11,18,12,0,507.0,184.0,1.6,19.8,461.0,650.33,506.6
2018,11,18,12,15,482.0,188.5,1.55,20.25,449.5,651.79,506.65
2018,11,18,12,30,457.0,193.0,1.5,20.7,438.0,650.11,504.22
2018,11,18,12,45,445.5,190.5,1.45,21.1,424.5,649.91,503.4
2018,11,18,13,0,434.0,188.0,1.4,21.5,411.0,647.31,500.89
2018,11,18,13,15,439.5,178.0,1.35,21.7,396.5,649.64,502.86
2018,11,18,13,30,445.0,168.0,1.3,21.9,382.0,649.82,503.3
2018,11,18,13,45,425.0,161.0,1.2,22.05,356.0,627.32,486.76
2018,11,18,14,0,405.0,154.0,1.1,22.2,330.0,602.75,468.87
2018,11,18,14,15,435.5,136.0,1.0,21.95,312.0,610.12,475.86
2018,11,18,14,30,466.0,118.0,0.9,21.7,294.0,614.42,479.61
2018,11,18,14,45,413.0,113.0,0.75,21.45,257.0,556.21,436.79
2018,11,18,15,0,360.0,108.0,0.6,21.2,220.0,497.93,393.05
2018,11,18,15,15,262.0,99.0,0.6,21.2,174.5,375.8,300.37
2018,11,18,15,30,164.0,90.0,0.6,21.2,129.0,278.79,223.36
2018,11,18,15,45,166.5,73.0,0.7,19.35,105.5,256.78,207.19
2018,11,18,16,0,169.0,56.0,0.8,17.5,82.0,233.67,187.98
2018,11,18,16,15,141.0,41.0,0.9,16.6,57.5,190.51,147.69
2018,11,18,16,30,113.0,26.0,1.0,15.7,33.0,151.79,66.4
2018,11,18,16,45,59.0,13.5,1.05,14.8,17.0,51.81,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.9,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.05,13.55,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.15,12.75,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.1,12.7,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.1,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,19,6,45,16.5,4.5,1.1,7.35,5.0,0.0,0.0
2018,11,19,7,0,33.0,9.0,1.1,7.4,10.0,7.68,0.0
2018,11,19,7,15,74.5,23.5,1.2,8.25,30.0,18.41,0.64
2018,11,19,7,30,116.0,38.0,1.3,9.1,50.0,29.39,19.34
2018,11,19,7,45,178.5,52.0,1.45,10.0,81.0,39.94,29.79
2018,11,19,8,0,241.0,66.0,1.6,10.9,112.0,55.09,38.37
2018,11,19,8,15,291.0,78.5,1.6,11.5,147.5,88.67,59.07
2018,11,19,8,30,341.0,91.0,1.6,12.1,183.0,128.59,89.06
2018,11,19,8,45,353.5,104.5,1.6,12.7,213.0,167.73,122.6
2018,11,19,9,0,366.0,118.0,1.6,13.3,243.0,208.43,158.36
2018,11,19,9,15,393.5,127.0,1.55,14.0,274.5,251.52,195.56
2018,11,19,9,30,421.0,136.0,1.5,14.7,306.0,297.45,234.58
2018,11,19,9,45,443.5,143.5,1.45,15.4,334.5,342.42,272.08
2018,11,19,10,0,466.0,151.0,1.4,16.1,363.0,389.17,309.98
2018,11,19,10,15,509.0,152.0,1.4,16.75,394.5,442.41,352.16
2018,11,19,10,30,552.0,153.0,1.4,17.4,426.0,498.69,395.61
2018,11,19,10,45,585.0,147.5,1.45,18.05,446.0,550.58,434.95
2018,11,19,11,0,618.0,142.0,1.5,18.7,466.0,598.33,470.55
2018,11,19,11,15,580.5,155.5,1.5,19.1,464.0,614.11,481.26
2018,11,19,11,30,543.0,169.0,1.5,19.5,462.0,619.22,484.27
2018,11,19,11,45,562.5,163.0,1.55,19.85,467.5,651.18,508.07
2018,11,19,12,0,582.0,157.0,1.6,20.2,473.0,689.76,535.92
2018,11,19,12,15,569.0,159.5,1.55,20.25,466.0,693.38,538.19
2018,11,19,12,30,556.0,162.0,1.5,20.3,459.0,701.89,544.03
2018,11,19,12,45,484.0,175.0,1.45,20.35,429.0,666.48,517.38
2018,11,19,13,0,412.0,188.0,1.4,20.4,399.0,626.45,487.55
2018,11,19,13,15,294.0,197.0,1.3,20.35,344.5,515.96,405.19
2018,11,19,13,30,176.0,206.0,1.2,20.3,290.0,403.07,318.82
2018,11,19,13,45,126.5,191.5,1.05,20.2,250.0,342.86,272.43
2018,11,19,14,0,77.0,177.0,0.9,20.1,210.0,262.45,209.17
2018,11,19,14,15,128.0,159.5,0.85,19.75,209.5,310.61,249.65
2018,11,19,14,30,179.0,142.0,0.8,19.4,209.0,337.94,273.02
2018,11,19,14,45,171.0,131.5,0.7,19.05,190.0,319.26,258.46
2018,11,19,15,0,163.0,121.0,0.6,18.7,171.0,300.57,243.9
2018,11,19,15,15,158.5,104.5,0.6,18.7,147.5,275.64,224.23
2018,11,19,15,30,154.0,88.0,0.6,18.7,124.0,267.33,216.86
2018,11,19,15,45,128.5,71.5,0.65,18.1,97.5,206.81,167.53
2018,11,19,16,0,103.0,55.0,0.7,17.5,71.0,164.23,131.24
2018,11,19,16,15,73.5,39.0,0.7,17.2,48.5,120.44,91.26
2018,11,19,16,30,44.0,23.0,0.7,16.9,26.0,69.9,23.99
2018,11,19,16,45,25.0,12.0,0.7,16.6,13.5,27.3,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.3,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.2,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,20,6,45,27.5,4.0,1.25,8.15,4.5,0.0,0.0
2018,11,20,7,0,55.0,8.0,1.2,8.2,9.0,6.83,0.0
2018,11,20,7,15,189.0,21.5,1.2,9.0,38.5,17.88,0.0
2018,11,20,7,30,323.0,35.0,1.2,9.8,68.0,29.09,18.81
2018,11,20,7,45,406.0,44.0,1.25,10.6,106.0,35.94,26.13
2018,11,20,8,0,489.0,53.0,1.3,11.4,144.0,52.09,32.76
2018,11,20,8,15,558.0,58.0,1.35,12.15,187.0,96.28,54.99
2018,11,20,8,30,627.0,63.0,1.4,12.9,230.0,148.92,92.99
2018,11,20,8,45,665.0,68.0,1.45,13.6,270.0,203.27,138.85
2018,11,20,9,0,703.0,73.0,1.5,14.3,310.0,261.7,190.16
2018,11,20,9,15,693.5,83.0,1.5,15.25,338.0,313.13,236.92
2018,11,20,9,30,684.0,93.0,1.5,16.2,366.0,362.73,280.77
2018,11,20,9,45,700.5,98.0,1.55,17.15,396.0,416.97,326.39
2018,11,20,10,0,717.0,103.0,1.6,18.1,426.0,471.78,370.87
2018,11,20,10,15,742.5,103.0,1.65,18.6,453.0,526.73,414.71
2018,11,20,10,30,768.0,103.0,1.7,19.1,480.0,582.37,457.82
2018,11,20,10,45,778.0,103.5,1.8,19.65,497.0,628.93,493.28
2018,11,20,11,0,788.0,104.0,1.9,20.2,514.0,671.57,525.16
2018,11,20,11,15,694.0,127.5,2.0,20.6,493.5,667.3,521.37
2018,11,20,11,30,600.0,151.0,2.1,21.0,473.0,649.98,508.01
2018,11,20,11,45,559.0,163.0,2.15,21.4,464.0,647.46,505.89
2018,11,20,12,0,518.0,175.0,2.2,21.8,455.0,647.99,505.49
2018,11,20,12,15,538.5,167.5,2.25,21.95,456.0,675.39,526.34
2018,11,20,12,30,559.0,160.0,2.3,22.1,457.0,701.35,545.88
2018,11,20,12,45,525.0,165.0,2.35,22.3,438.5,691.18,538.22
2018,11,20,13,0,491.0,170.0,2.4,22.5,420.0,677.7,528.42
2018,11,20,13,15,546.5,148.0,2.35,22.4,416.0,712.25,555.02
2018,11,20,13,30,602.0,126.0,2.3,22.3,412.0,754.52,585.63
2018,11,20,13,45,598.5,119.0,2.3,22.25,389.5,747.55,581.27
2018,11,20,14,0,595.0,112.0,2.3,22.2,367.0,737.72,575.34
2018,11,20,14,15,555.5,109.5,2.1,21.95,333.0,696.62,545.99
2018,11,20,14,30,516.0,107.0,1.9,21.7,299.0,645.25,509.0
2018,11,20,14,45,497.5,97.5,1.7,21.45,267.0,611.87,484.73
2018,11,20,15,0,479.0,88.0,1.5,21.2,235.0,576.92,458.56
2018,11,20,15,15,438.0,79.0,1.5,21.2,198.5,521.72,417.1
2018,11,20,15,30,397.0,70.0,1.5,21.2,162.0,466.82,374.5
2018,11,20,15,45,347.0,59.5,1.1,19.8,127.5,403.17,323.61
2018,11,20,16,0,297.0,49.0,0.7,18.4,93.0,341.84,271.85
2018,11,20,16,15,223.0,36.5,0.7,18.1,63.0,262.38,200.31
2018,11,20,16,30,149.0,24.0,0.7,17.8,33.0,172.62,56.78
2018,11,20,16,45,79.5,13.0,0.65,17.45,17.5,65.32,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.45,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.65,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,11,21,6,45,1.0,1.0,1.8,13.1,1.0,0.0,0.0
2018,11,21,7,0,2.0,2.0,1.8,13.2,2.0,1.71,0.0
2018,11,21,7,15,1.0,6.5,2.0,13.6,6.5,5.34,0.0
2018,11,21,7,30,0.0,11.0,2.2,14.0,11.0,9.04,1.75
2018,11,21,7,45,0.0,14.5,2.4,14.4,14.5,11.92,4.74
2018,11,21,8,0,0.0,18.0,2.6,14.8,18.0,14.81,6.91
2018,11,21,8,15,0.0,19.5,2.65,15.0,19.5,16.05,8.07
2018,11,21,8,30,0.0,21.0,2.7,15.2,21.0,17.29,9.18
2018,11,21,8,45,0.0,26.0,2.75,15.45,26.0,21.43,12.73
2018,11,21,9,0,0.0,31.0,2.8,15.7,31.0,25.57,16.26
2018,11,21,9,15,0.0,40.0,3.1,16.1,40.0,33.04,22.56
2018,11,21,9,30,0.0,49.0,3.4,16.5,49.0,40.53,28.82
2018,11,21,9,45,0.0,39.5,3.65,16.85,39.5,32.65,22.05
2018,11,21,10,0,0.0,30.0,3.9,17.2,30.0,24.78,15.33
2018,11,21,10,15,1.0,62.5,4.1,17.55,63.0,52.34,38.45
2018,11,21,10,30,2.0,95.0,4.3,17.9,96.0,80.47,61.77
2018,11,21,10,45,3.0,106.5,4.5,18.2,108.0,91.29,70.6
2018,11,21,11,0,4.0,118.0,4.7,18.5,120.0,102.41,79.65
2018,11,21,11,15,5.5,127.0,4.75,18.6,130.0,111.92,87.43
2018,11,21,11,30,7.0,136.0,4.8,18.7,140.0,121.72,95.46
2018,11,21,11,45,3.5,104.0,4.85,18.85,106.0,90.14,69.33
2018,11,21,12,0,0.0,72.0,4.9,19.0,72.0,59.76,44.1
2018,11,21,12,15,9.5,83.5,4.9,18.95,88.5,77.52,59.23
2018,11,21,12,30,19.0,95.0,4.9,18.9,105.0,102.87,80.61
2018,11,21,12,45,28.5,135.0,4.9,18.85,149.5,153.45,122.53
2018,11,21,13,0,38.0,175.0,4.9,18.8,194.0,208.83,167.99
2018,11,21,13,15,19.0,114.5,4.8,18.7,124.0,125.56,99.52
2018,11,21,13,30,0.0,54.0,4.7,18.6,54.0,44.72,31.85
2018,11,21,13,45,0.0,46.5,4.6,18.45,46.5,38.47,26.72
2018,11,21,14,0,0.0,39.0,4.5,18.3,39.0,32.23,21.54
2018,11,21,14,15,0.0,38.5,4.3,18.15,38.5,31.81,21.25
2018,11,21,14,30,0.0,38.0,4.1,18.0,38.0,31.39,20.95
2018,11,21,14,45,3.5,40.5,3.9,17.85,41.5,36.65,25.62
2018,11,21,15,0,7.0,43.0,3.7,17.7,45.0,41.81,30.17
2018,11,21,15,15,11.0,43.5,3.7,17.7,46.0,47.93,35.48
2018,11,21,15,30,15.0,44.0,3.7,17.7,47.0,52.78,39.57
2018,11,21,15,45,24.5,33.0,3.05,17.15,37.0,48.83,36.37
2018,11,21,16,0,34.0,22.0,2.4,16.6,27.0,53.13,39.69
2018,11,21,16,15,27.5,15.5,2.1,15.9,18.5,40.06,27.05
2018,11,21,16,30,21.0,9.0,1.8,15.2,10.0,32.86,4.55
2018,11,21,16,45,15.5,5.0,1.55,14.5,5.5,14.84,0.0
2018,11,21,17,0,10.0,1.0,1.3,13.8,1.0,0.0,0.0
2018,11,21,17,15,5.0,0.5,1.25,13.45,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,22,6,45,19.5,3.5,1.15,10.1,3.5,0.0,0.0
2018,11,22,7,0,39.0,7.0,1.1,10.2,7.0,5.97,0.0
2018,11,22,7,15,121.5,20.5,1.3,11.05,30.0,15.95,0.0
2018,11,22,7,30,204.0,34.0,1.5,11.9,53.0,26.26,15.75
2018,11,22,7,45,359.0,41.0,1.65,12.8,97.0,33.33,23.48
2018,11,22,8,0,514.0,48.0,1.8,13.7,141.0,47.15,28.79
2018,11,22,8,15,582.0,52.0,1.95,14.1,183.0,91.64,50.03
2018,11,22,8,30,650.0,56.0,2.1,14.5,225.0,144.32,87.66
2018,11,22,8,45,659.5,63.0,2.25,14.9,258.0,195.71,132.31
2018,11,22,9,0,669.0,70.0,2.4,15.3,291.0,247.82,179.73
2018,11,22,9,15,541.0,98.5,2.5,15.65,290.0,275.95,211.18
2018,11,22,9,30,413.0,127.0,2.6,16.0,289.0,284.37,224.07
2018,11,22,9,45,456.5,133.0,2.7,16.35,325.0,336.31,268.1
2018,11,22,10,0,500.0,139.0,2.8,16.7,361.0,392.27,314.59
2018,11,22,10,15,635.5,115.5,2.85,17.0,413.5,478.65,384.43
2018,11,22,10,30,771.0,92.0,2.9,17.3,466.0,568.6,456.05
2018,11,22,10,45,823.0,82.0,3.0,17.6,493.5,630.16,504.57
2018,11,22,11,0,875.0,72.0,3.1,17.9,521.0,688.07,549.78
2018,11,22,11,15,880.0,72.0,3.2,18.05,531.0,729.18,579.8
2018,11,22,11,30,885.0,72.0,3.3,18.2,541.0,767.89,607.74
2018,11,22,11,45,887.5,71.5,3.4,18.35,543.5,801.42,631.84
2018,11,22,12,0,890.0,71.0,3.5,18.5,546.0,832.03,653.83
2018,11,22,12,15,884.0,72.5,3.6,18.5,540.0,854.78,670.62
2018,11,22,12,30,878.0,74.0,3.7,18.5,534.0,874.01,685.06
2018,11,22,12,45,868.0,74.0,3.8,18.55,520.0,884.2,693.08
2018,11,22,13,0,858.0,74.0,3.9,18.6,506.0,890.68,698.67
2018,11,22,13,15,849.0,73.0,4.0,18.5,486.0,903.1,709.09
2018,11,22,13,30,840.0,72.0,4.1,18.4,466.0,902.14,710.02
2018,11,22,13,45,820.0,71.5,4.15,18.25,438.0,887.94,701.49
2018,11,22,14,0,800.0,71.0,4.2,18.1,410.0,870.22,690.49
2018,11,22,14,15,663.0,86.5,4.2,17.85,352.5,767.15,616.39
2018,11,22,14,30,526.0,102.0,4.2,17.6,295.0,655.56,534.04
2018,11,22,14,45,352.5,108.0,4.2,17.3,231.5,493.07,407.85
2018,11,22,15,0,179.0,114.0,4.2,17.0,168.0,323.7,269.0
2018,11,22,15,15,153.0,97.0,4.2,17.0,138.5,259.87,216.67
2018,11,22,15,30,127.0,80.0,4.2,17.0,109.0,214.86,178.31
2018,11,22,15,45,101.0,64.0,3.8,16.15,84.0,172.02,141.34
2018,11,22,16,0,75.0,48.0,3.4,15.3,59.0,129.81,104.16
2018,11,22,16,15,48.0,32.5,3.15,14.75,38.5,88.23,65.46
2018,11,22,16,30,21.0,17.0,2.9,14.2,18.0,40.28,4.16
2018,11,22,16,45,10.5,8.5,2.65,13.65,9.0,14.41,0.0
2018,11,22,17,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,23,6,45,7.0,2.0,1.0,13.3,2.0,0.0,0.0
2018,11,23,7,0,14.0,4.0,1.0,13.3,4.0,3.41,0.0
2018,11,23,7,15,7.0,8.0,1.15,13.65,8.0,6.75,0.0
2018,11,23,7,30,0.0,12.0,1.3,14.0,12.0,9.87,2.21
2018,11,23,7,45,0.0,19.0,1.4,14.3,19.0,15.64,7.95
2018,11,23,8,0,0.0,26.0,1.5,14.6,26.0,21.43,12.52
2018,11,23,8,15,0.0,30.5,1.7,14.85,30.5,25.16,15.85
2018,11,23,8,30,0.0,35.0,1.9,15.1,35.0,28.89,19.11
2018,11,23,8,45,0.0,50.0,2.1,15.35,50.0,41.36,29.78
2018,11,23,9,0,0.0,65.0,2.3,15.6,65.0,53.87,40.38
2018,11,23,9,15,0.0,63.5,2.45,15.8,63.5,52.61,39.22
2018,11,23,9,30,0.0,62.0,2.6,16.0,62.0,51.36,38.07
2018,11,23,9,45,0.0,62.5,2.7,16.2,62.5,51.78,38.33
2018,11,23,10,0,0.0,63.0,2.8,16.4,63.0,52.21,38.58
2018,11,23,10,15,0.0,76.0,3.0,16.65,76.0,63.07,47.6
2018,11,23,10,30,0.0,89.0,3.2,16.9,89.0,74.09,56.68
2018,11,23,10,45,0.0,95.5,3.4,17.15,95.5,79.74,61.25
2018,11,23,11,0,0.0,102.0,3.6,17.4,102.0,85.47,65.88
2018,11,23,11,15,0.5,104.5,3.75,17.5,105.0,88.09,67.98
2018,11,23,11,30,1.0,107.0,3.9,17.6,108.0,90.77,70.16
2018,11,23,11,45,0.5,104.5,4.05,17.7,105.0,88.23,67.99
2018,11,23,12,0,0.0,102.0,4.2,17.8,102.0,85.65,65.82
2018,11,23,12,15,0.0,90.5,4.25,17.85,90.5,75.38,57.31
2018,11,23,12,30,0.0,79.0,4.3,17.9,79.0,65.6,49.22
2018,11,23,12,45,0.0,68.5,4.35,17.95,68.5,56.83,41.95
2018,11,23,13,0,0.0,58.0,4.4,18.0,58.0,48.06,34.68
2018,11,23,13,15,0.5,58.0,4.4,18.0,58.0,48.52,35.13
2018,11,23,13,30,1.0,58.0,4.4,18.0,58.0,48.98,35.59
2018,11,23,13,45,0.5,53.0,4.4,17.95,53.0,44.34,31.74
2018,11,23,14,0,0.0,48.0,4.4,17.9,48.0,39.71,27.89
2018,11,23,14,15,1.0,71.5,4.35,17.8,72.0,60.23,45.27
2018,11,23,14,30,2.0,95.0,4.3,17.7,96.0,85.29,66.43
2018,11,23,14,45,2.0,82.0,4.25,17.55,83.0,72.97,56.19
2018,11,23,15,0,2.0,69.0,4.2,17.4,70.0,60.62,45.84
2018,11,23,15,15,1.0,42.0,4.2,17.4,42.5,35.58,24.59
2018,11,23,15,30,0.0,15.0,4.2,17.4,15.0,12.33,4.79
2018,11,23,15,45,0.0,11.5,3.8,16.9,11.5,9.45,2.3
2018,11,23,16,0,0.0,8.0,3.4,16.4,8.0,6.56,0.0
2018,11,23,16,15,0.0,5.5,3.3,16.2,5.5,4.51,0.0
2018,11,23,16,30,0.0,3.0,3.2,16.0,3.0,2.46,0.0
2018,11,23,16,45,0.0,1.5,3.15,15.85,1.5,1.28,0.0
2018,11,23,17,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,24,6,45,12.5,2.5,1.3,13.8,2.5,0.0,0.0
2018,11,24,7,0,25.0,5.0,1.3,13.8,5.0,4.27,0.0
2018,11,24,7,15,156.0,17.5,1.55,14.25,30.5,14.51,0.0
2018,11,24,7,30,287.0,30.0,1.8,14.7,56.0,24.89,13.72
2018,11,24,7,45,408.5,37.0,2.05,15.15,96.0,30.24,20.42
2018,11,24,8,0,530.0,44.0,2.3,15.6,136.0,42.66,25.56
2018,11,24,8,15,590.0,48.5,2.45,15.85,176.5,87.62,46.35
2018,11,24,8,30,650.0,53.0,2.6,16.1,217.0,141.85,85.1
2018,11,24,8,45,524.5,71.0,2.7,16.3,217.5,173.79,118.94
2018,11,24,9,0,399.0,89.0,2.8,16.5,218.0,189.06,139.69
2018,11,24,9,15,249.5,111.0,2.8,16.75,195.0,182.96,141.65
2018,11,24,9,30,100.0,133.0,2.8,17.0,172.0,158.53,125.68
2018,11,24,9,45,79.0,147.0,2.85,17.25,179.0,163.72,130.64
2018,11,24,10,0,58.0,161.0,2.9,17.5,186.0,171.99,137.6
2018,11,24,10,15,129.5,181.5,2.9,17.8,242.0,243.3,195.94
2018,11,24,10,30,201.0,202.0,2.9,18.1,298.0,314.93,253.83
2018,11,24,10,45,211.5,211.0,2.9,18.4,315.5,343.1,276.19
2018,11,24,11,0,222.0,220.0,2.9,18.7,333.0,371.99,298.98
2018,11,24,11,15,307.5,205.5,2.9,18.9,365.0,443.97,356.54
2018,11,24,11,30,393.0,191.0,2.9,19.1,397.0,524.05,419.14
2018,11,24,11,45,605.0,139.0,2.85,19.25,457.5,662.07,526.39
2018,11,24,12,0,817.0,87.0,2.8,19.4,518.0,796.06,623.27
2018,11,24,12,15,841.5,80.5,2.8,19.45,520.5,833.94,649.17
2018,11,24,12,30,866.0,74.0,2.8,19.5,523.0,860.61,667.84
2018,11,24,12,45,787.0,93.0,2.8,19.55,493.5,841.82,654.65
2018,11,24,13,0,708.0,112.0,2.8,19.6,464.0,813.71,635.28
2018,11,24,13,15,723.0,103.0,2.75,19.55,450.0,827.71,645.98
2018,11,24,13,30,738.0,94.0,2.7,19.5,436.0,838.5,654.13
2018,11,24,13,45,600.0,114.5,2.65,19.4,382.5,740.26,584.25
2018,11,24,14,0,462.0,135.0,2.6,19.3,329.0,629.86,504.23
2018,11,24,14,15,582.5,105.0,2.55,19.05,329.5,713.66,568.43
2018,11,24,14,30,703.0,75.0,2.5,18.8,330.0,783.55,619.82
2018,11,24,14,45,635.5,75.0,2.45,18.55,287.0,715.56,570.43
2018,11,24,15,0,568.0,75.0,2.4,18.3,244.0,646.44,519.94
2018,11,24,15,15,516.5,68.0,2.4,18.3,204.5,582.15,471.17
2018,11,24,15,30,465.0,61.0,2.4,18.3,165.0,517.89,420.54
2018,11,24,15,45,457.0,51.0,1.85,17.05,135.0,486.6,393.37
2018,11,24,16,0,449.0,41.0,1.3,15.8,105.0,454.25,361.95
2018,11,24,16,15,333.5,32.0,1.25,15.0,70.0,341.09,259.24
2018,11,24,16,30,218.0,23.0,1.2,14.2,35.0,215.47,15.87
2018,11,24,16,45,109.0,11.5,1.15,13.4,17.5,84.1,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,25,6,45,23.5,3.0,0.7,9.7,3.0,0.0,0.0
2018,11,25,7,0,47.0,6.0,0.7,9.6,6.0,5.12,0.0
2018,11,25,7,15,184.0,18.0,0.75,10.1,32.0,15.36,0.0
2018,11,25,7,30,321.0,30.0,0.8,10.6,58.0,25.08,13.72
2018,11,25,7,45,421.0,37.5,0.85,11.1,96.0,30.8,21.27
2018,11,25,8,0,521.0,45.0,0.9,11.6,134.0,42.64,26.61
2018,11,25,8,15,589.5,50.0,1.0,12.2,176.5,88.01,47.56
2018,11,25,8,30,658.0,55.0,1.1,12.8,219.0,143.79,87.23
2018,11,25,8,45,691.0,59.0,1.15,13.35,257.0,197.07,132.1
2018,11,25,9,0,724.0,63.0,1.2,13.9,295.0,253.77,182.29
2018,11,25,9,15,750.0,66.0,1.35,14.7,330.5,310.39,233.0
2018,11,25,9,30,776.0,69.0,1.5,15.5,366.0,368.99,284.54
2018,11,25,9,45,755.0,78.0,1.65,16.3,386.0,414.97,325.41
2018,11,25,10,0,734.0,87.0,1.8,17.1,406.0,457.69,362.09
2018,11,25,10,15,792.0,80.5,1.85,17.45,442.0,522.83,414.82
2018,11,25,10,30,850.0,74.0,1.9,17.8,478.0,591.67,468.93
2018,11,25,10,45,856.5,75.5,1.95,18.2,495.0,639.72,505.95
2018,11,25,11,0,863.0,77.0,2.0,18.6,512.0,686.0,540.83
2018,11,25,11,15,866.5,77.5,2.05,18.8,521.5,721.06,566.28
2018,11,25,11,30,870.0,78.0,2.1,19.0,531.0,758.84,592.73
2018,11,25,11,45,870.0,79.0,2.15,19.2,533.5,791.84,615.61
2018,11,25,12,0,870.0,80.0,2.2,19.4,536.0,829.81,641.96
2018,11,25,12,15,871.0,78.0,2.25,19.5,531.0,846.03,653.24
2018,11,25,12,30,872.0,76.0,2.3,19.6,526.0,866.94,668.12
2018,11,25,12,45,870.5,74.5,2.3,19.7,514.5,882.92,679.2
2018,11,25,13,0,869.0,73.0,2.3,19.8,503.0,895.45,688.03
2018,11,25,13,15,859.5,72.0,2.25,19.75,483.0,897.76,689.91
2018,11,25,13,30,850.0,71.0,2.2,19.7,463.0,906.5,696.44
2018,11,25,13,45,836.0,69.0,2.15,19.65,436.5,896.19,689.85
2018,11,25,14,0,822.0,67.0,2.1,19.6,410.0,882.32,681.03
2018,11,25,14,15,803.5,64.5,2.05,19.4,378.0,860.21,666.82
2018,11,25,14,30,785.0,62.0,2.0,19.2,346.0,834.97,650.25
2018,11,25,14,45,758.5,58.5,1.95,19.05,309.0,798.2,624.99
2018,11,25,15,0,732.0,55.0,1.9,18.9,272.0,759.04,597.32
2018,11,25,15,15,689.0,52.0,1.9,18.9,232.0,704.05,557.05
2018,11,25,15,30,646.0,49.0,1.9,18.9,192.0,647.83,514.11
2018,11,25,15,45,504.5,45.5,1.4,17.35,142.5,518.42,413.89
2018,11,25,16,0,363.0,42.0,0.9,15.8,93.0,387.07,308.35
2018,11,25,16,15,236.5,31.0,0.95,15.3,59.5,263.78,199.32
2018,11,25,16,30,110.0,20.0,1.0,14.8,26.0,134.23,0.0
2018,11,25,16,45,55.0,10.0,1.05,14.3,13.0,46.01,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,26,6,45,14.5,2.5,1.1,8.1,2.5,0.0,0.0
2018,11,26,7,0,29.0,5.0,1.1,8.0,5.0,4.27,0.0
2018,11,26,7,15,79.0,17.5,1.2,8.85,23.0,14.94,0.0
2018,11,26,7,30,129.0,30.0,1.3,9.7,41.0,23.1,11.71
2018,11,26,7,45,184.0,44.0,1.4,10.6,69.5,33.52,23.58
2018,11,26,8,0,239.0,58.0,1.5,11.5,98.0,46.56,35.73
2018,11,26,8,15,269.5,71.5,1.45,12.1,128.5,78.63,51.65
2018,11,26,8,30,300.0,85.0,1.4,12.7,159.0,114.64,78.81
2018,11,26,8,45,298.0,100.5,1.35,13.35,184.5,147.04,106.88
2018,11,26,9,0,296.0,116.0,1.3,14.0,210.0,180.96,137.06
2018,11,26,9,15,296.0,131.0,1.4,14.85,234.0,214.96,167.06
2018,11,26,9,30,296.0,146.0,1.5,15.7,258.0,248.99,196.51
2018,11,26,9,45,322.5,154.5,1.55,16.6,285.5,288.25,229.09
2018,11,26,10,0,349.0,163.0,1.6,17.5,313.0,330.0,263.04
2018,11,26,10,15,399.5,163.5,1.55,17.95,344.5,388.82,309.84
2018,11,26,10,30,450.0,164.0,1.5,18.4,376.0,443.29,352.4
2018,11,26,10,45,443.5,172.0,1.5,18.85,387.5,472.81,374.93
2018,11,26,11,0,437.0,180.0,1.5,19.3,399.0,500.68,395.79
2018,11,26,11,15,417.0,187.5,1.45,19.6,399.5,516.65,407.19
2018,11,26,11,30,397.0,195.0,1.4,19.9,400.0,529.82,416.27
2018,11,26,11,45,322.5,209.5,1.3,20.25,376.5,489.49,384.51
2018,11,26,12,0,248.0,224.0,1.2,20.6,353.0,458.97,359.77
2018,11,26,12,15,239.0,223.0,1.2,20.85,346.5,461.29,361.56
2018,11,26,12,30,230.0,222.0,1.2,21.1,340.0,444.04,348.81
2018,11,26,12,45,279.5,208.5,1.2,21.35,348.5,499.08,390.98
2018,11,26,13,0,329.0,195.0,1.2,21.6,357.0,536.08,419.21
2018,11,26,13,15,248.0,191.0,1.2,21.5,310.5,464.65,365.14
2018,11,26,13,30,167.0,187.0,1.2,21.4,264.0,370.64,293.68
2018,11,26,13,45,251.0,166.5,1.2,21.35,274.5,447.24,355.3
2018,11,26,14,0,335.0,146.0,1.2,21.3,285.0,502.48,399.16
2018,11,26,14,15,297.0,136.5,1.05,20.75,252.5,457.11,364.68
2018,11,26,14,30,259.0,127.0,0.9,20.2,220.0,410.99,329.83
2018,11,26,14,45,272.0,111.5,0.75,19.7,200.0,402.3,324.35
2018,11,26,15,0,285.0,96.0,0.6,19.2,180.0,391.78,316.74
2018,11,26,15,15,326.5,82.5,0.6,19.2,165.0,428.43,344.78
2018,11,26,15,30,368.0,69.0,0.6,19.2,150.0,440.25,352.42
2018,11,26,15,45,282.5,58.0,0.65,18.2,112.0,348.09,279.57
2018,11,26,16,0,197.0,47.0,0.7,17.2,74.0,260.51,207.42
2018,11,26,16,15,147.0,33.5,0.7,16.85,49.5,201.55,149.83
2018,11,26,16,30,97.0,20.0,0.7,16.5,25.0,124.56,0.0
2018,11,26,16,45,48.5,10.0,0.75,16.2,12.5,41.58,0.0
2018,11,26,17,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,27,6,45,8.5,1.5,1.05,9.85,1.5,0.0,0.0
2018,11,27,7,0,17.0,3.0,1.0,9.9,3.0,2.56,0.0
2018,11,27,7,15,8.5,7.5,0.95,10.3,7.5,6.4,0.0
2018,11,27,7,30,0.0,12.0,0.9,10.7,12.0,9.87,1.48
2018,11,27,7,45,0.0,17.5,0.85,11.1,17.5,14.41,6.89
2018,11,27,8,0,0.0,23.0,0.8,11.5,23.0,18.95,11.26
2018,11,27,8,15,0.0,31.0,0.95,12.05,31.0,25.57,16.4
2018,11,27,8,30,0.0,39.0,1.1,12.6,39.0,32.21,22.2
2018,11,27,8,45,9.5,74.5,1.3,13.1,77.5,63.4,48.55
2018,11,27,9,0,19.0,110.0,1.5,13.6,116.0,96.16,76.0
2018,11,27,9,15,18.5,124.0,1.5,13.95,130.5,109.61,87.29
2018,11,27,9,30,18.0,138.0,1.5,14.3,145.0,123.17,98.57
2018,11,27,9,45,51.0,157.0,1.5,14.6,178.5,160.89,129.51
2018,11,27,10,0,84.0,176.0,1.5,14.9,212.0,198.95,160.65
2018,11,27,10,15,91.0,189.0,1.55,15.1,230.0,221.21,178.85
2018,11,27,10,30,98.0,202.0,1.6,15.3,248.0,244.44,197.72
2018,11,27,10,45,72.5,202.5,1.6,15.55,237.0,235.11,189.73
2018,11,27,11,0,47.0,203.0,1.6,15.8,226.0,223.27,179.62
2018,11,27,11,15,35.0,197.0,1.65,15.9,214.5,211.89,170.21
2018,11,27,11,30,23.0,191.0,1.7,16.0,203.0,187.07,149.87
2018,11,27,11,45,12.5,154.5,1.8,16.1,161.0,144.45,114.97
2018,11,27,12,0,2.0,118.0,1.9,16.2,119.0,102.04,79.82
2018,11,27,12,15,1.0,109.0,2.0,16.25,109.5,93.1,72.45
2018,11,27,12,30,0.0,100.0,2.1,16.3,100.0,84.12,64.99
2018,11,27,12,45,0.0,87.5,2.2,16.35,87.5,72.82,55.62
2018,11,27,13,0,0.0,75.0,2.3,16.4,75.0,62.24,46.83
2018,11,27,13,15,0.0,76.0,2.35,16.4,76.0,63.07,47.59
2018,11,27,13,30,0.0,77.0,2.4,16.4,77.0,63.9,48.35
2018,11,27,13,45,2.5,92.5,2.45,16.45,93.5,80.7,62.63
2018,11,27,14,0,5.0,108.0,2.5,16.5,110.0,99.4,78.45
2018,11,27,14,15,4.5,101.5,2.35,16.4,103.0,93.42,73.55
2018,11,27,14,30,4.0,95.0,2.2,16.3,96.0,87.56,68.75
2018,11,27,14,45,3.5,76.0,2.1,16.15,77.0,68.29,52.61
2018,11,27,15,0,3.0,57.0,2.0,16.0,58.0,49.87,37.04
2018,11,27,15,15,2.0,47.0,2.0,16.0,47.5,40.61,29.08
2018,11,27,15,30,1.0,37.0,2.0,16.0,37.0,31.4,21.09
2018,11,27,15,45,0.5,25.0,1.65,15.45,25.0,21.01,12.14
2018,11,27,16,0,0.0,13.0,1.3,14.9,13.0,10.68,3.25
2018,11,27,16,15,8.5,9.0,1.2,14.7,9.5,14.01,5.51
2018,11,27,16,30,17.0,5.0,1.1,14.5,6.0,21.75,0.0
2018,11,27,16,45,8.5,2.5,1.0,14.3,3.0,7.93,0.0
2018,11,27,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
