Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,9,45,811.0,64.0,1.65,13.45,366.5,404.46,318.21
2018,12,8,10,0,833.0,66.0,1.7,14.2,398.0,462.83,367.93
2018,12,8,10,15,834.0,69.5,1.75,14.75,419.5,512.69,409.81
2018,12,8,10,30,835.0,73.0,1.8,15.3,441.0,560.84,448.96
2018,12,8,10,45,857.0,72.5,1.85,15.9,463.5,615.43,491.68
2018,12,8,11,0,879.0,72.0,1.9,16.5,486.0,664.82,529.45
2018,12,8,11,15,883.5,72.5,1.85,16.65,497.0,706.62,560.41
2018,12,8,11,30,888.0,73.0,1.8,16.8,508.0,746.09,587.57
2018,12,8,11,45,889.0,74.0,1.75,17.0,512.0,780.98,611.04
2018,12,8,12,0,890.0,75.0,1.7,17.2,516.0,812.98,632.27
2018,12,8,12,15,824.5,88.0,1.7,17.2,494.5,809.52,629.56
2018,12,8,12,30,759.0,101.0,1.7,17.2,473.0,796.72,620.79
2018,12,8,12,45,808.0,89.0,1.65,17.25,477.0,838.74,650.14
2018,12,8,13,0,857.0,77.0,1.6,17.3,481.0,883.76,680.65
2018,12,8,13,15,847.0,76.0,1.55,17.25,462.0,886.94,682.45
2018,12,8,13,30,837.0,75.0,1.5,17.2,443.0,886.46,682.33
2018,12,8,13,45,821.5,73.0,1.45,17.1,417.5,876.04,675.62
2018,12,8,14,0,806.0,71.0,1.4,17.0,392.0,862.1,666.6
2018,12,8,14,15,784.0,69.0,1.25,16.75,361.0,838.84,650.09
2018,12,8,14,30,762.0,67.0,1.1,16.5,330.0,812.45,631.2
2018,12,8,14,45,730.0,64.0,0.95,16.25,294.0,772.92,602.63
2018,12,8,15,0,698.0,61.0,0.8,16.0,258.0,730.98,571.71
2018,12,8,15,15,608.5,59.5,0.8,16.0,212.5,647.76,511.42
2018,12,8,15,30,519.0,58.0,0.8,16.0,167.0,557.68,443.88
2018,12,8,15,45,400.0,50.0,0.85,14.65,123.0,437.27,352.31
2018,12,8,16,0,281.0,42.0,0.9,13.3,79.0,319.93,257.32
2018,12,8,16,15,195.0,30.0,0.95,12.75,51.0,233.59,170.92
2018,12,8,16,30,109.0,18.0,1.0,12.2,23.0,128.09,0.0
2018,12,8,16,45,54.5,9.0,1.1,11.65,11.5,45.04,0.0
2018,12,8,17,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,9,7,15,7.5,6.0,0.85,8.15,6.5,5.12,0.0
2018,12,9,7,30,15.0,12.0,0.8,8.5,13.0,10.03,0.0
2018,12,9,7,45,20.5,22.0,0.75,8.85,24.0,18.36,9.01
2018,12,9,8,0,26.0,32.0,0.7,9.2,35.0,26.47,17.71
2018,12,9,8,15,17.0,45.5,0.8,9.6,48.0,38.31,26.82
2018,12,9,8,30,8.0,59.0,0.9,10.0,61.0,49.34,36.74
2018,12,9,8,45,4.5,67.0,1.0,10.45,68.0,56.1,42.86
2018,12,9,9,0,1.0,75.0,1.1,10.9,75.0,62.42,48.48
2018,12,9,9,15,101.5,95.5,1.0,11.2,130.0,115.22,90.65
2018,12,9,9,30,202.0,116.0,0.9,11.5,185.0,181.23,144.66
2018,12,9,9,45,262.5,132.5,0.8,11.85,231.0,235.33,189.45
2018,12,9,10,0,323.0,149.0,0.7,12.2,277.0,296.16,239.14
2018,12,9,10,15,310.0,162.5,0.65,12.5,291.5,322.82,261.09
2018,12,9,10,30,297.0,176.0,0.6,12.8,306.0,347.94,281.26
2018,12,9,10,45,243.0,180.0,0.6,13.15,289.5,336.76,272.38
2018,12,9,11,0,189.0,184.0,0.6,13.5,273.0,307.94,249.49
2018,12,9,11,15,95.0,146.5,0.7,13.6,191.0,213.01,173.15
2018,12,9,11,30,1.0,109.0,0.8,13.7,109.0,92.91,72.8
2018,12,9,11,45,1.5,126.0,0.9,13.8,126.5,109.23,86.65
2018,12,9,12,0,2.0,143.0,1.0,13.9,144.0,126.26,100.72
2018,12,9,12,15,2.0,144.5,1.1,13.85,145.5,128.27,102.41
2018,12,9,12,30,2.0,146.0,1.2,13.8,147.0,130.43,104.28
2018,12,9,12,45,22.0,164.5,1.25,13.75,175.0,167.88,136.07
2018,12,9,13,0,42.0,183.0,1.3,13.7,203.0,224.46,183.05
2018,12,9,13,15,63.0,182.5,1.35,13.55,211.0,246.6,201.94
2018,12,9,13,30,84.0,182.0,1.4,13.4,219.0,269.62,221.7
2018,12,9,13,45,191.5,167.0,1.4,13.2,245.0,371.86,307.59
2018,12,9,14,0,299.0,152.0,1.4,13.0,271.0,474.9,391.34
2018,12,9,14,15,279.5,141.5,1.4,12.8,245.5,446.41,368.83
2018,12,9,14,30,260.0,131.0,1.4,12.6,220.0,416.96,346.23
2018,12,9,14,45,324.0,111.0,1.4,12.35,210.0,468.47,389.04
2018,12,9,15,0,388.0,91.0,1.4,12.1,200.0,496.65,412.51
2018,12,9,15,15,344.0,81.0,1.4,12.1,167.0,440.94,367.05
2018,12,9,15,30,300.0,71.0,1.4,12.1,134.0,385.84,321.17
2018,12,9,15,45,254.0,58.5,1.35,11.5,103.5,326.59,270.83
2018,12,9,16,0,208.0,46.0,1.3,10.9,73.0,269.42,219.78
2018,12,9,16,15,135.5,32.0,1.2,10.65,47.0,192.76,141.8
2018,12,9,16,30,63.0,18.0,1.1,10.4,21.0,83.3,0.0
2018,12,9,16,45,31.5,9.0,1.05,10.15,10.5,29.29,0.0
2018,12,9,17,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,6.5,1.4,7.15,7.0,5.55,0.0
2018,12,10,7,30,16.0,13.0,1.6,7.4,14.0,10.77,0.0
2018,12,10,7,45,8.0,24.5,1.75,7.65,25.0,20.12,10.18
2018,12,10,8,0,0.0,36.0,1.9,7.9,36.0,29.31,20.22
2018,12,10,8,15,1.0,50.5,2.0,8.15,50.5,41.08,29.76
2018,12,10,8,30,2.0,65.0,2.1,8.4,65.0,53.35,40.66
2018,12,10,8,45,1.0,66.5,2.2,8.7,66.5,55.07,42.39
2018,12,10,9,0,0.0,68.0,2.3,9.0,68.0,56.36,43.61
2018,12,10,9,15,8.0,84.5,2.4,9.4,87.0,72.67,57.47
2018,12,10,9,30,16.0,101.0,2.5,9.8,106.0,90.2,72.36
2018,12,10,9,45,87.0,132.5,2.6,10.15,166.0,157.99,129.33
2018,12,10,10,0,158.0,164.0,2.7,10.5,226.0,227.38,187.47
2018,12,10,10,15,170.0,174.0,2.75,11.0,245.0,253.91,209.78
2018,12,10,10,30,182.0,184.0,2.8,11.5,264.0,281.59,232.88
2018,12,10,10,45,119.5,187.0,2.9,11.95,240.5,257.94,212.86
2018,12,10,11,0,57.0,190.0,3.0,12.4,217.0,216.73,177.86
2018,12,10,11,15,48.5,191.5,2.95,12.85,214.5,216.3,177.16
2018,12,10,11,30,40.0,193.0,2.9,13.3,212.0,215.18,175.73
2018,12,10,11,45,34.0,188.0,2.9,13.7,204.5,208.13,169.58
2018,12,10,12,0,28.0,183.0,2.9,14.1,197.0,200.55,163.0
2018,12,10,12,15,35.0,187.0,2.9,14.35,204.0,213.54,173.81
2018,12,10,12,30,42.0,191.0,2.9,14.6,211.0,227.23,185.14
2018,12,10,12,45,132.0,194.5,2.85,14.8,256.5,330.95,271.95
2018,12,10,13,0,222.0,198.0,2.8,15.0,302.0,421.28,346.0
2018,12,10,13,15,397.5,158.5,2.8,15.0,336.0,576.42,471.16
2018,12,10,13,30,573.0,119.0,2.8,15.0,370.0,704.18,570.18
2018,12,10,13,45,636.0,101.0,2.8,15.05,365.0,746.24,601.19
2018,12,10,14,0,699.0,83.0,2.8,15.1,360.0,784.21,629.62
2018,12,10,14,15,744.0,71.0,2.75,14.95,345.0,803.81,644.53
2018,12,10,14,30,789.0,59.0,2.7,14.8,330.0,825.78,661.11
2018,12,10,14,45,762.5,56.0,2.65,14.65,295.0,791.28,635.99
2018,12,10,15,0,736.0,53.0,2.6,14.5,260.0,754.33,608.7
2018,12,10,15,15,693.0,49.5,2.6,14.5,221.0,700.23,567.32
2018,12,10,15,30,650.0,46.0,2.6,14.5,182.0,644.87,523.18
2018,12,10,15,45,582.5,40.5,1.85,13.0,142.5,566.26,458.07
2018,12,10,16,0,515.0,35.0,1.1,11.5,103.0,488.46,389.26
2018,12,10,16,15,389.5,27.5,1.1,10.9,68.0,380.02,278.93
2018,12,10,16,30,264.0,20.0,1.1,10.3,33.0,242.98,0.0
2018,12,10,16,45,132.0,10.0,1.1,9.7,16.5,99.18,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,11,7,15,122.0,9.5,1.05,3.85,14.5,8.11,0.0
2018,12,11,7,30,244.0,19.0,1.1,4.5,29.0,16.22,0.0
2018,12,11,7,45,388.5,26.5,1.15,5.2,65.0,22.11,11.57
2018,12,11,8,0,533.0,34.0,1.2,5.9,101.0,30.78,21.67
2018,12,11,8,15,604.5,39.5,1.3,6.5,142.0,64.53,33.17
2018,12,11,8,30,676.0,45.0,1.4,7.1,183.0,116.87,66.03
2018,12,11,8,45,390.0,54.5,1.5,7.65,138.0,119.15,80.38
2018,12,11,9,0,104.0,64.0,1.6,8.2,93.0,82.51,62.35
2018,12,11,9,15,52.0,81.0,1.65,8.85,95.5,84.28,66.3
2018,12,11,9,30,0.0,98.0,1.7,9.5,98.0,82.07,65.71
2018,12,11,9,45,8.0,120.5,1.7,10.15,123.5,105.17,85.15
2018,12,11,10,0,16.0,143.0,1.7,10.8,149.0,129.76,105.66
2018,12,11,10,15,28.5,158.5,1.75,11.3,170.5,158.4,129.48
2018,12,11,10,30,41.0,174.0,1.8,11.8,192.0,183.37,150.08
2018,12,11,10,45,82.0,188.0,1.8,12.35,225.5,225.72,185.22
2018,12,11,11,0,123.0,202.0,1.8,12.9,259.0,283.84,232.69
2018,12,11,11,15,295.5,180.5,1.9,13.35,322.5,400.33,328.68
2018,12,11,11,30,468.0,159.0,2.0,13.8,386.0,532.77,434.06
2018,12,11,11,45,680.0,115.5,2.1,14.3,448.5,675.42,544.69
2018,12,11,12,0,892.0,72.0,2.2,14.8,511.0,806.86,639.37
2018,12,11,12,15,891.5,71.5,2.25,15.0,507.5,833.01,656.83
2018,12,11,12,30,891.0,71.0,2.3,15.2,504.0,855.93,673.05
2018,12,11,12,45,886.0,70.0,2.4,15.45,492.5,870.97,684.11
2018,12,11,13,0,881.0,69.0,2.5,15.7,481.0,882.47,692.83
2018,12,11,13,15,872.5,67.5,2.45,15.65,462.5,886.59,695.99
2018,12,11,13,30,864.0,66.0,2.4,15.6,444.0,887.09,696.76
2018,12,11,13,45,850.5,64.5,2.4,15.6,419.0,889.27,699.15
2018,12,11,14,0,837.0,63.0,2.4,15.6,394.0,878.2,692.17
2018,12,11,14,15,816.0,61.0,2.25,15.4,363.0,856.15,676.58
2018,12,11,14,30,795.0,59.0,2.1,15.2,332.0,830.94,658.57
2018,12,11,14,45,765.0,56.0,1.95,15.0,296.0,793.34,631.19
2018,12,11,15,0,735.0,53.0,1.8,14.8,260.0,753.36,601.36
2018,12,11,15,15,691.5,49.5,1.8,14.8,221.0,698.94,560.56
2018,12,11,15,30,648.0,46.0,1.8,14.8,182.0,643.29,517.0
2018,12,11,15,45,576.0,41.0,1.3,13.35,142.0,561.61,450.75
2018,12,11,16,0,504.0,36.0,0.8,11.9,102.0,491.97,389.44
2018,12,11,16,15,368.5,28.0,0.85,11.5,66.5,364.83,267.13
2018,12,11,16,30,233.0,20.0,0.9,11.1,31.0,220.99,0.0
2018,12,11,16,45,116.5,10.0,0.95,10.75,15.5,88.62,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,12,7,15,42.0,8.0,2.15,10.05,9.5,6.83,0.0
2018,12,12,7,30,84.0,16.0,2.4,10.2,19.0,13.66,0.0
2018,12,12,7,45,172.5,29.0,2.7,10.3,46.5,22.45,11.1
2018,12,12,8,0,261.0,42.0,3.0,10.4,74.0,32.31,22.47
2018,12,12,8,15,329.5,51.0,3.05,10.6,107.5,56.26,33.44
2018,12,12,8,30,398.0,60.0,3.1,10.8,141.0,97.07,60.44
2018,12,12,8,45,445.0,66.5,3.15,11.0,174.5,138.33,93.29
2018,12,12,9,0,492.0,73.0,3.2,11.2,208.0,185.02,133.72
2018,12,12,9,15,474.0,80.0,3.25,11.6,224.5,218.82,166.7
2018,12,12,9,30,456.0,87.0,3.3,12.0,241.0,245.83,193.61
2018,12,12,9,45,493.0,97.5,3.3,12.4,278.0,304.02,244.47
2018,12,12,10,0,530.0,108.0,3.3,12.8,315.0,361.34,293.74
2018,12,12,10,15,618.5,102.0,3.4,13.25,359.0,431.7,352.71
2018,12,12,10,30,707.0,96.0,3.5,13.7,403.0,508.99,416.31
2018,12,12,10,45,802.0,81.0,3.55,14.1,443.0,585.19,478.13
2018,12,12,11,0,897.0,66.0,3.6,14.5,483.0,663.23,540.31
2018,12,12,11,15,903.5,66.5,3.6,14.8,495.0,707.22,574.22
2018,12,12,11,30,910.0,67.0,3.6,15.1,507.0,749.01,604.37
2018,12,12,11,45,912.5,67.0,3.65,15.35,511.5,784.76,630.11
2018,12,12,12,0,915.0,67.0,3.7,15.6,516.0,817.65,653.66
2018,12,12,12,15,910.5,67.5,3.75,15.8,512.0,842.4,671.37
2018,12,12,12,30,906.0,68.0,3.8,16.0,508.0,863.69,686.66
2018,12,12,12,45,897.0,69.0,3.85,16.2,496.5,878.21,697.15
2018,12,12,13,0,888.0,70.0,3.9,16.4,485.0,889.06,705.16
2018,12,12,13,15,871.0,69.5,3.85,16.35,463.5,887.1,704.17
2018,12,12,13,30,854.0,69.0,3.8,16.3,442.0,891.02,707.65
2018,12,12,13,45,785.0,74.0,3.75,16.25,402.0,841.32,672.13
2018,12,12,14,0,716.0,79.0,3.7,16.2,362.0,793.47,637.96
2018,12,12,14,15,651.5,81.5,3.5,16.0,324.0,738.59,597.67
2018,12,12,14,30,587.0,84.0,3.3,15.8,286.0,681.13,554.82
2018,12,12,14,45,572.5,77.0,3.05,15.55,256.5,654.79,534.92
2018,12,12,15,0,558.0,70.0,2.8,15.3,227.0,626.34,512.54
2018,12,12,15,15,543.5,61.5,2.8,15.3,195.5,594.06,486.79
2018,12,12,15,30,529.0,53.0,2.8,15.3,164.0,560.15,458.36
2018,12,12,15,45,427.5,48.5,2.0,13.3,125.5,458.61,375.81
2018,12,12,16,0,326.0,44.0,1.2,11.3,87.0,359.38,291.62
2018,12,12,16,15,267.5,31.5,1.2,10.75,58.0,291.16,216.75
2018,12,12,16,30,209.0,19.0,1.2,10.2,29.0,203.66,0.0
2018,12,12,16,45,104.5,9.5,1.25,9.6,14.5,80.02,0.0
2018,12,12,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.3,6.0,13.0,7.26,0.0
2018,12,13,7,30,226.0,17.0,1.3,6.8,26.0,14.51,0.0
2018,12,13,7,45,368.5,25.0,1.3,7.6,60.5,20.82,9.67
2018,12,13,8,0,511.0,33.0,1.3,8.4,95.0,29.85,20.49
2018,12,13,8,15,583.5,38.0,1.5,9.1,135.0,59.69,30.25
2018,12,13,8,30,656.0,43.0,1.7,9.8,175.0,110.08,60.71
2018,12,13,8,45,701.5,46.5,1.9,10.5,214.5,163.11,102.8
2018,12,13,9,0,747.0,50.0,2.1,11.2,254.0,221.07,153.53
2018,12,13,9,15,775.0,53.5,2.15,11.95,290.0,278.69,206.16
2018,12,13,9,30,803.0,57.0,2.2,12.7,326.0,338.59,260.44
2018,12,13,9,45,821.5,59.5,2.3,13.4,357.5,395.67,311.65
2018,12,13,10,0,840.0,62.0,2.4,14.1,389.0,453.35,361.85
2018,12,13,10,15,854.5,63.5,2.45,14.6,414.5,505.81,406.66
2018,12,13,10,30,869.0,65.0,2.5,15.1,440.0,559.54,450.99
2018,12,13,10,45,878.0,66.0,2.55,15.65,459.0,608.7,490.41
2018,12,13,11,0,887.0,67.0,2.6,16.2,478.0,656.36,527.57
2018,12,13,11,15,892.5,67.5,2.65,16.45,489.5,699.33,560.73
2018,12,13,11,30,898.0,68.0,2.7,16.7,501.0,740.06,589.89
2018,12,13,11,45,900.0,68.0,2.75,16.95,505.5,775.09,614.69
2018,12,13,12,0,902.0,68.0,2.8,17.2,510.0,807.28,637.36
2018,12,13,12,15,897.5,68.5,2.8,17.35,506.0,831.77,654.4
2018,12,13,12,30,893.0,69.0,2.8,17.5,502.0,852.85,669.08
2018,12,13,12,45,883.5,70.5,2.85,17.65,491.0,867.43,679.59
2018,12,13,13,0,874.0,72.0,2.9,17.8,480.0,878.39,687.72
2018,12,13,13,15,864.0,71.0,2.85,17.75,461.5,891.49,697.3
2018,12,13,13,30,854.0,70.0,2.8,17.7,443.0,891.68,697.82
2018,12,13,13,45,838.5,68.5,2.8,17.7,418.0,882.55,692.19
2018,12,13,14,0,823.0,67.0,2.8,17.7,393.0,869.86,684.12
2018,12,13,14,15,800.5,65.5,2.55,17.35,362.0,847.36,668.0
2018,12,13,14,30,778.0,64.0,2.3,17.0,331.0,821.7,649.36
2018,12,13,14,45,745.5,61.0,2.1,16.7,295.0,782.18,620.52
2018,12,13,15,0,713.0,58.0,1.9,16.4,259.0,740.26,589.23
2018,12,13,15,15,667.0,54.0,1.9,16.4,220.0,683.33,546.62
2018,12,13,15,30,621.0,50.0,1.9,16.4,181.0,633.94,507.8
2018,12,13,15,45,545.5,45.0,1.5,14.3,141.5,551.26,442.86
2018,12,13,16,0,470.0,40.0,1.1,12.2,102.0,470.16,374.92
2018,12,13,16,15,340.5,31.0,1.15,11.55,67.0,346.57,256.71
2018,12,13,16,30,211.0,22.0,1.2,10.9,32.0,206.49,0.0
2018,12,13,16,45,105.5,11.0,1.25,10.25,16.0,82.07,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,7.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,3.0,2.35,11.35,3.5,2.56,0.0
2018,12,14,7,30,14.0,6.0,2.6,11.8,7.0,5.12,0.0
2018,12,14,7,45,7.0,11.5,2.8,12.2,12.0,9.72,1.16
2018,12,14,8,0,0.0,17.0,3.0,12.6,17.0,13.99,6.39
2018,12,14,8,15,0.0,23.0,3.25,12.95,23.0,18.95,10.39
2018,12,14,8,30,0.0,29.0,3.5,13.3,29.0,23.92,14.8
2018,12,14,8,45,0.0,42.5,3.75,13.7,42.5,35.13,24.51
2018,12,14,9,0,0.0,56.0,4.0,14.1,56.0,46.38,34.18
2018,12,14,9,15,1.5,82.5,4.15,14.3,83.0,69.09,53.52
2018,12,14,9,30,3.0,109.0,4.3,14.5,110.0,92.66,73.42
2018,12,14,9,45,2.0,72.0,4.4,14.7,72.5,60.54,46.09
2018,12,14,10,0,1.0,35.0,4.5,14.9,35.0,29.35,19.48
2018,12,14,10,15,29.0,81.0,4.55,15.0,93.5,85.06,66.9
2018,12,14,10,30,57.0,127.0,4.6,15.1,152.0,145.46,117.87
2018,12,14,10,45,41.0,146.5,4.6,15.25,165.0,158.48,128.41
2018,12,14,11,0,25.0,166.0,4.6,15.4,178.0,161.57,130.55
2018,12,14,11,15,15.5,152.0,4.65,15.5,159.5,142.98,114.88
2018,12,14,11,30,6.0,138.0,4.7,15.6,141.0,123.64,98.5
2018,12,14,11,45,71.5,153.5,4.75,15.7,188.5,199.09,162.98
2018,12,14,12,0,137.0,169.0,4.8,15.8,236.0,286.06,235.91
2018,12,14,12,15,150.5,179.0,4.75,15.9,252.0,314.95,259.56
2018,12,14,12,30,164.0,189.0,4.7,16.0,268.0,344.75,283.94
2018,12,14,12,45,291.0,173.0,4.7,16.05,310.0,460.26,379.93
2018,12,14,13,0,418.0,157.0,4.7,16.1,352.0,582.17,478.47
2018,12,14,13,15,413.0,144.0,4.6,16.1,330.5,571.35,470.11
2018,12,14,13,30,408.0,131.0,4.5,16.1,309.0,558.07,460.43
2018,12,14,13,45,242.0,125.0,4.35,16.1,229.0,381.54,317.45
2018,12,14,14,0,76.0,119.0,4.2,16.1,149.0,206.2,170.08
2018,12,14,14,15,68.5,102.0,4.0,15.95,127.5,179.99,148.78
2018,12,14,14,30,61.0,85.0,3.8,15.8,106.0,153.28,126.56
2018,12,14,14,45,119.5,95.0,3.55,15.65,130.5,221.95,185.96
2018,12,14,15,0,178.0,105.0,3.3,15.5,155.0,310.72,260.02
2018,12,14,15,15,121.0,89.0,3.3,15.5,121.0,222.05,185.05
2018,12,14,15,30,64.0,73.0,3.3,15.5,87.0,153.02,125.34
2018,12,14,15,45,51.5,58.5,2.6,14.5,68.0,110.71,89.13
2018,12,14,16,0,39.0,44.0,1.9,13.5,49.0,83.78,65.1
2018,12,14,16,15,33.0,30.0,1.75,13.0,33.0,75.59,52.97
2018,12,14,16,30,27.0,16.0,1.6,12.5,17.0,43.63,0.0
2018,12,14,16,45,13.5,8.0,1.5,11.95,8.5,16.14,0.0
2018,12,14,17,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,7,15,13.0,6.0,1.05,8.7,6.5,0.0,0.0
2018,12,15,7,30,26.0,12.0,1.1,9.3,13.0,10.24,0.0
2018,12,15,7,45,32.5,23.5,1.15,9.85,26.5,18.96,7.35
2018,12,15,8,0,39.0,35.0,1.2,10.4,40.0,27.92,18.52
2018,12,15,8,15,61.0,53.5,1.35,10.9,64.0,45.32,31.44
2018,12,15,8,30,83.0,72.0,1.5,11.4,88.0,68.01,49.13
2018,12,15,8,45,104.0,89.0,1.7,11.9,114.0,92.66,69.22
2018,12,15,9,0,125.0,106.0,1.9,12.4,140.0,120.26,92.42
2018,12,15,9,15,314.0,101.0,1.9,13.05,201.5,186.52,143.05
2018,12,15,9,30,503.0,96.0,1.9,13.7,263.0,267.26,207.71
2018,12,15,9,45,618.0,85.5,1.9,14.3,310.5,338.38,266.93
2018,12,15,10,0,733.0,75.0,1.9,14.9,358.0,415.69,330.78
2018,12,15,10,15,612.5,105.0,1.85,15.55,352.0,427.88,343.03
2018,12,15,10,30,492.0,135.0,1.8,16.2,346.0,420.57,338.5
2018,12,15,10,45,330.0,166.5,1.75,16.8,310.5,371.7,299.9
2018,12,15,11,0,168.0,198.0,1.7,17.4,275.0,307.56,247.56
2018,12,15,11,15,152.0,205.5,1.6,17.7,276.5,314.57,252.94
2018,12,15,11,30,136.0,213.0,1.5,18.0,278.0,320.2,256.7
2018,12,15,11,45,125.5,214.0,1.45,18.35,274.5,321.32,257.08
2018,12,15,12,0,115.0,215.0,1.4,18.7,271.0,321.48,256.66
2018,12,15,12,15,112.5,213.5,1.35,18.85,268.0,324.35,258.8
2018,12,15,12,30,110.0,212.0,1.3,19.0,265.0,309.96,247.65
2018,12,15,12,45,81.5,199.5,1.25,19.15,238.5,275.31,219.88
2018,12,15,13,0,53.0,187.0,1.2,19.3,212.0,239.17,190.7
2018,12,15,13,15,36.5,159.0,1.2,19.25,176.0,193.48,154.29
2018,12,15,13,30,20.0,131.0,1.2,19.2,140.0,135.42,107.22
2018,12,15,13,45,17.0,117.0,1.2,19.2,124.5,119.29,94.24
2018,12,15,14,0,14.0,103.0,1.2,19.2,109.0,103.09,80.98
2018,12,15,14,15,15.5,104.0,1.1,18.95,110.0,106.94,84.43
2018,12,15,14,30,17.0,105.0,1.0,18.7,111.0,111.47,88.38
2018,12,15,14,45,20.0,93.0,0.85,18.5,99.0,113.4,90.2
2018,12,15,15,0,23.0,81.0,0.7,18.3,87.0,103.54,82.18
2018,12,15,15,15,18.5,72.0,0.7,18.3,76.5,91.16,71.59
2018,12,15,15,30,14.0,63.0,0.7,18.3,66.0,70.6,54.04
2018,12,15,15,45,10.5,50.0,0.7,17.15,52.0,54.93,40.66
2018,12,15,16,0,7.0,37.0,0.7,16.0,38.0,39.1,26.88
2018,12,15,16,15,15.5,25.5,0.8,15.4,26.5,39.21,24.73
2018,12,15,16,30,24.0,14.0,0.9,14.8,15.0,37.27,0.0
2018,12,15,16,45,12.0,7.0,1.0,14.15,7.5,14.26,0.0
2018,12,15,17,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,7,15,6.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,12,16,7,30,13.0,4.0,2.0,12.4,4.0,3.41,0.0
2018,12,16,7,45,6.5,6.5,2.2,12.95,6.5,5.48,0.0
2018,12,16,8,0,0.0,9.0,2.4,13.5,9.0,7.39,0.65
2018,12,16,8,15,0.0,9.5,2.65,13.9,9.5,7.8,0.92
2018,12,16,8,30,0.0,10.0,2.9,14.3,10.0,8.21,1.35
2018,12,16,8,45,0.0,18.0,3.1,14.75,18.0,14.81,7.03
2018,12,16,9,0,0.0,26.0,3.3,15.2,26.0,21.42,12.72
2018,12,16,9,15,0.0,46.5,3.5,15.5,46.5,38.44,27.26
2018,12,16,9,30,0.0,67.0,3.7,15.8,67.0,55.55,41.76
2018,12,16,9,45,0.0,46.0,3.9,16.15,46.0,38.03,26.78
2018,12,16,10,0,0.0,25.0,4.1,16.5,25.0,20.62,11.92
2018,12,16,10,15,0.0,28.5,4.05,16.55,28.5,23.52,14.37
2018,12,16,10,30,0.0,32.0,4.0,16.6,32.0,26.43,16.8
2018,12,16,10,45,0.0,39.5,4.0,16.7,39.5,32.66,22.03
2018,12,16,11,0,0.0,47.0,4.0,16.8,47.0,38.89,27.26
2018,12,16,11,15,1.0,71.0,3.85,16.75,71.5,59.57,44.65
2018,12,16,11,30,2.0,95.0,3.7,16.7,96.0,81.01,62.58
2018,12,16,11,45,3.0,98.0,3.6,16.7,99.5,84.57,65.55
2018,12,16,12,0,4.0,101.0,3.5,16.7,103.0,88.25,68.64
2018,12,16,12,15,18.5,99.0,3.4,16.6,108.0,105.29,83.43
2018,12,16,12,30,33.0,97.0,3.3,16.5,113.0,116.44,93.35
2018,12,16,12,45,16.5,75.0,3.2,16.45,83.0,81.44,63.64
2018,12,16,13,0,0.0,53.0,3.1,16.4,53.0,43.88,31.49
2018,12,16,13,15,0.0,57.0,3.1,16.35,57.0,47.21,34.35
2018,12,16,13,30,0.0,61.0,3.1,16.3,61.0,50.54,37.21
2018,12,16,13,45,0.0,63.0,3.1,16.25,63.0,52.2,38.67
2018,12,16,14,0,0.0,65.0,3.1,16.2,65.0,53.86,40.14
2018,12,16,14,15,0.0,56.0,3.15,16.1,56.0,46.35,33.85
2018,12,16,14,30,0.0,47.0,3.2,16.0,47.0,38.86,27.53
2018,12,16,14,45,0.0,35.5,3.2,15.9,35.5,29.3,19.42
2018,12,16,15,0,0.0,24.0,3.2,15.8,24.0,19.77,11.28
2018,12,16,15,15,0.0,19.5,3.2,15.8,19.5,16.05,8.07
2018,12,16,15,30,0.0,15.0,3.2,15.8,15.0,12.33,4.84
2018,12,16,15,45,0.0,12.5,3.05,15.4,12.5,10.27,3.01
2018,12,16,16,0,0.0,10.0,2.9,15.0,10.0,8.21,1.15
2018,12,16,16,15,4.0,7.0,2.9,14.9,7.0,8.94,1.33
2018,12,16,16,30,8.0,4.0,2.9,14.8,4.0,9.86,0.0
2018,12,16,16,45,4.0,2.0,2.9,14.7,2.0,4.47,0.0
2018,12,16,17,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,7,15,36.0,5.0,1.0,9.75,6.0,0.0,0.0
2018,12,17,7,30,72.0,10.0,1.0,10.3,12.0,8.54,0.0
2018,12,17,7,45,86.0,17.5,0.95,10.9,24.0,13.52,2.87
2018,12,17,8,0,100.0,25.0,0.9,11.5,36.0,20.01,11.55
2018,12,17,8,15,312.0,35.5,1.0,11.9,91.5,40.45,21.8
2018,12,17,8,30,524.0,46.0,1.1,12.3,147.0,92.45,51.35
2018,12,17,8,45,625.0,47.5,1.15,12.75,194.5,146.06,90.6
2018,12,17,9,0,726.0,49.0,1.2,13.2,242.0,209.25,142.21
2018,12,17,9,15,752.5,53.0,1.2,13.55,277.5,265.53,193.04
2018,12,17,9,30,779.0,57.0,1.2,13.9,313.0,324.0,245.61
2018,12,17,9,45,795.0,60.5,1.15,14.3,344.0,379.77,294.98
2018,12,17,10,0,811.0,64.0,1.1,14.7,375.0,435.99,343.07
2018,12,17,10,15,826.5,65.5,1.15,15.0,400.5,489.98,388.42
2018,12,17,10,30,842.0,67.0,1.2,15.3,426.0,543.73,432.19
2018,12,17,10,45,852.0,68.5,1.25,15.6,445.5,593.72,471.85
2018,12,17,11,0,862.0,70.0,1.3,15.9,465.0,637.84,506.24
2018,12,17,11,15,867.0,70.0,1.35,16.05,476.5,679.15,538.0
2018,12,17,11,30,872.0,70.0,1.4,16.2,488.0,718.26,566.01
2018,12,17,11,45,873.5,70.5,1.45,16.35,492.5,752.95,590.38
2018,12,17,12,0,875.0,71.0,1.5,16.5,497.0,784.89,612.75
2018,12,17,12,15,801.5,87.0,1.55,16.5,475.5,779.41,609.06
2018,12,17,12,30,728.0,103.0,1.6,16.5,454.0,764.31,599.06
2018,12,17,12,45,563.0,135.0,1.65,16.55,403.0,677.21,536.94
2018,12,17,13,0,398.0,167.0,1.7,16.6,352.0,574.86,459.85
2018,12,17,13,15,341.0,161.0,1.7,16.55,315.5,505.55,408.55
2018,12,17,13,30,284.0,155.0,1.7,16.5,279.0,453.31,368.49
2018,12,17,13,45,213.5,146.5,1.7,16.5,237.0,383.33,313.26
2018,12,17,14,0,143.0,138.0,1.7,16.5,195.0,292.28,240.17
2018,12,17,14,15,101.0,128.5,1.5,16.15,167.0,244.83,201.35
2018,12,17,14,30,59.0,119.0,1.3,15.8,139.0,179.84,147.36
2018,12,17,14,45,54.0,91.0,1.15,15.5,108.0,141.22,115.8
2018,12,17,15,0,49.0,63.0,1.0,15.2,77.0,117.09,95.71
2018,12,17,15,15,24.5,36.0,1.0,15.2,43.0,51.9,39.73
2018,12,17,15,30,0.0,9.0,1.0,15.2,9.0,7.39,0.66
2018,12,17,15,45,0.0,8.0,0.9,14.0,8.0,6.57,0.0
2018,12,17,16,0,0.0,7.0,0.8,12.8,7.0,5.74,0.0
2018,12,17,16,15,0.0,5.5,0.85,12.45,5.5,4.51,0.0
2018,12,17,16,30,0.0,4.0,0.9,12.1,4.0,3.28,0.0
2018,12,17,16,45,0.0,2.0,0.95,11.75,2.0,1.71,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,7,15,17.0,5.0,1.1,8.55,5.5,0.0,0.0
2018,12,18,7,30,34.0,10.0,1.1,9.2,11.0,8.54,0.0
2018,12,18,7,45,90.5,25.0,1.1,9.85,34.0,19.64,6.18
2018,12,18,8,0,147.0,40.0,1.1,10.5,57.0,30.99,20.95
2018,12,18,8,15,255.0,50.5,1.2,11.15,94.0,48.61,30.24
2018,12,18,8,30,363.0,61.0,1.3,11.8,131.0,86.81,53.44
2018,12,18,8,45,542.5,55.0,1.35,12.45,185.5,137.17,86.92
2018,12,18,9,0,722.0,49.0,1.4,13.1,240.0,206.86,140.42
2018,12,18,9,15,734.5,54.5,1.35,13.6,272.5,260.53,189.47
2018,12,18,9,30,747.0,60.0,1.3,14.1,305.0,314.84,238.82
2018,12,18,9,45,777.0,62.0,1.2,14.65,338.5,372.77,289.38
2018,12,18,10,0,807.0,64.0,1.1,15.2,372.0,432.65,339.78
2018,12,18,10,15,822.0,65.5,1.1,15.6,397.5,486.21,384.33
2018,12,18,10,30,837.0,67.0,1.1,16.0,423.0,539.49,427.17
2018,12,18,10,45,847.0,67.5,1.1,16.35,442.0,588.15,465.27
2018,12,18,11,0,857.0,68.0,1.1,16.7,461.0,630.98,498.06
2018,12,18,11,15,862.5,69.5,1.15,16.9,473.5,674.18,530.87
2018,12,18,11,30,868.0,71.0,1.2,17.1,486.0,715.31,560.08
2018,12,18,11,45,870.0,71.0,1.3,17.35,490.5,749.74,584.39
2018,12,18,12,0,872.0,71.0,1.4,17.6,495.0,781.44,606.78
2018,12,18,12,15,863.5,72.5,1.45,17.55,490.5,803.59,622.65
2018,12,18,12,30,855.0,74.0,1.5,17.5,486.0,830.63,642.1
2018,12,18,12,45,788.5,87.0,1.55,17.5,461.0,810.35,628.52
2018,12,18,13,0,722.0,100.0,1.6,17.5,436.0,789.78,615.24
2018,12,18,13,15,754.0,89.0,1.65,17.5,428.5,812.0,632.19
2018,12,18,13,30,786.0,78.0,1.7,17.5,421.0,837.62,651.13
2018,12,18,13,45,757.0,79.0,1.7,17.45,394.5,819.45,638.97
2018,12,18,14,0,728.0,80.0,1.7,17.4,368.0,803.97,629.15
2018,12,18,14,15,737.0,72.5,1.65,17.25,345.0,797.28,625.18
2018,12,18,14,30,746.0,65.0,1.6,17.1,322.0,793.45,622.99
